Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,6,45,52.0,5.0,2.35,3.15,5.0,0.0,0.0
2018,2,12,7,0,104.0,10.0,2.4,3.4,10.0,66.62,0.0
2018,2,12,7,15,283.0,19.5,2.55,3.9,42.0,211.04,10.79
2018,2,12,7,30,462.0,29.0,2.7,4.4,74.0,347.05,281.38
2018,2,12,7,45,565.0,34.5,2.8,4.85,121.0,433.15,366.79
2018,2,12,8,0,668.0,40.0,2.9,5.3,168.0,521.18,444.9
2018,2,12,8,15,588.0,56.5,2.85,5.7,191.5,504.77,432.6
2018,2,12,8,30,508.0,73.0,2.8,6.1,215.0,477.08,409.42
2018,2,12,8,45,287.0,96.5,2.8,6.45,179.5,345.55,296.93
2018,2,12,9,0,66.0,120.0,2.8,6.8,144.0,171.6,144.9
2018,2,12,9,15,295.5,117.0,2.75,7.1,243.5,374.81,320.53
2018,2,12,9,30,525.0,114.0,2.7,7.4,343.0,546.03,460.19
2018,2,12,9,45,605.5,118.5,2.65,7.7,404.5,607.75,506.45
2018,2,12,10,0,686.0,123.0,2.6,8.0,466.0,666.63,549.97
2018,2,12,10,15,816.0,96.0,2.6,8.2,529.0,720.08,589.43
2018,2,12,10,30,946.0,69.0,2.6,8.4,592.0,766.25,622.04
2018,2,12,10,45,955.0,70.0,2.6,8.6,617.5,758.08,614.05
2018,2,12,11,0,964.0,71.0,2.6,8.8,643.0,746.27,604.01
2018,2,12,11,15,932.0,83.5,2.6,8.9,649.5,715.75,579.21
2018,2,12,11,30,900.0,96.0,2.6,9.0,656.0,682.75,551.94
2018,2,12,11,45,929.5,87.5,2.6,9.15,673.5,664.8,536.42
2018,2,12,12,0,959.0,79.0,2.6,9.3,691.0,642.49,517.03
2018,2,12,12,15,877.5,106.5,2.6,9.35,667.0,590.28,473.8
2018,2,12,12,30,796.0,134.0,2.6,9.4,643.0,537.3,429.89
2018,2,12,12,45,736.0,151.5,2.6,9.5,618.5,488.75,389.07
2018,2,12,13,0,676.0,169.0,2.6,9.6,594.0,442.43,349.63
2018,2,12,13,15,421.0,204.0,2.6,9.6,466.5,336.65,265.84
2018,2,12,13,30,166.0,239.0,2.6,9.6,339.0,256.19,203.96
2018,2,12,13,45,184.5,234.0,2.65,9.65,341.5,245.44,193.86
2018,2,12,14,0,203.0,229.0,2.7,9.7,344.0,232.5,181.52
2018,2,12,14,15,180.0,212.5,2.7,9.6,310.5,201.49,156.25
2018,2,12,14,30,157.0,196.0,2.7,9.5,277.0,173.11,133.9
2018,2,12,14,45,202.0,190.5,2.7,9.45,287.5,160.01,122.76
2018,2,12,15,0,247.0,185.0,2.7,9.4,298.0,134.56,105.98
2018,2,12,15,15,345.0,149.0,2.7,9.4,291.5,107.3,90.8
2018,2,12,15,30,443.0,113.0,2.7,9.4,285.0,78.67,65.51
2018,2,12,15,45,563.5,90.5,2.45,8.9,282.0,64.99,53.49
2018,2,12,16,0,684.0,68.0,2.2,8.4,279.0,49.9,40.01
2018,2,12,16,15,514.0,70.5,1.95,7.65,214.0,52.98,42.95
2018,2,12,16,30,344.0,73.0,1.7,6.9,149.0,54.56,44.37
2018,2,12,16,45,246.5,60.0,1.45,6.1,107.5,45.45,35.82
2018,2,12,17,0,149.0,47.0,1.2,5.3,66.0,37.18,27.76
2018,2,12,17,15,98.5,30.0,1.2,5.05,40.5,24.14,13.96
2018,2,12,17,30,48.0,13.0,1.2,4.8,15.0,11.82,0.0
2018,2,12,17,45,24.0,6.5,1.2,4.55,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,13,6,45,47.5,5.0,0.85,1.9,5.5,0.0,0.0
2018,2,13,7,0,95.0,10.0,0.8,2.3,11.0,61.95,0.0
2018,2,13,7,15,261.0,21.0,0.95,3.1,43.0,202.09,48.69
2018,2,13,7,30,427.0,32.0,1.1,3.9,75.0,340.36,275.97
2018,2,13,7,45,526.0,39.0,1.25,4.7,121.5,422.51,354.5
2018,2,13,8,0,625.0,46.0,1.4,5.5,168.0,501.9,423.75
2018,2,13,8,15,682.5,51.5,1.6,6.4,217.5,560.66,472.33
2018,2,13,8,30,740.0,57.0,1.8,7.3,267.0,618.88,517.86
2018,2,13,8,45,777.0,60.5,2.0,8.15,314.5,658.82,547.48
2018,2,13,9,0,814.0,64.0,2.2,9.0,362.0,696.7,574.59
2018,2,13,9,15,843.5,65.5,2.25,9.5,406.5,724.08,592.83
2018,2,13,9,30,873.0,67.0,2.3,10.0,451.0,742.32,603.96
2018,2,13,9,45,895.5,67.5,2.35,10.55,491.0,757.46,612.64
2018,2,13,10,0,918.0,68.0,2.4,11.1,531.0,769.34,618.92
2018,2,13,10,15,930.0,69.5,2.4,11.4,563.5,771.15,618.12
2018,2,13,10,30,942.0,71.0,2.4,11.7,596.0,769.38,614.93
2018,2,13,10,45,950.5,72.0,2.35,12.0,621.5,760.88,606.68
2018,2,13,11,0,959.0,73.0,2.3,12.3,647.0,748.77,596.03
2018,2,13,11,15,964.0,74.0,2.25,12.45,664.5,730.67,581.03
2018,2,13,11,30,969.0,75.0,2.2,12.6,682.0,709.1,562.65
2018,2,13,11,45,971.5,75.5,2.15,12.8,691.5,682.07,539.95
2018,2,13,12,0,974.0,76.0,2.1,13.0,701.0,651.86,514.59
2018,2,13,12,15,973.0,76.5,2.05,13.1,702.0,616.65,485.26
2018,2,13,12,30,972.0,77.0,2.0,13.2,703.0,578.75,453.32
2018,2,13,12,45,968.0,78.0,1.9,13.3,696.0,537.36,417.79
2018,2,13,13,0,964.0,79.0,1.8,13.4,689.0,493.82,379.83
2018,2,13,13,15,957.5,79.0,1.8,13.35,673.5,446.49,338.61
2018,2,13,13,30,951.0,79.0,1.8,13.3,658.0,397.69,295.19
2018,2,13,13,45,941.5,78.5,1.75,13.3,634.5,346.34,248.85
2018,2,13,14,0,932.0,78.0,1.7,13.3,611.0,294.28,201.68
2018,2,13,14,15,780.0,110.5,1.7,13.15,541.0,235.64,156.11
2018,2,13,14,30,628.0,143.0,1.7,13.0,471.0,189.59,124.34
2018,2,13,14,45,397.0,150.5,1.65,12.85,353.0,137.15,94.41
2018,2,13,15,0,166.0,158.0,1.6,12.7,235.0,123.52,96.15
2018,2,13,15,15,459.0,118.0,1.6,12.7,304.0,80.61,66.13
2018,2,13,15,30,752.0,78.0,1.6,12.7,373.0,60.0,48.11
2018,2,13,15,45,726.5,73.0,1.2,11.9,330.0,57.34,46.04
2018,2,13,16,0,701.0,68.0,0.8,11.1,287.0,49.84,39.55
2018,2,13,16,15,613.0,64.0,0.75,10.55,233.0,47.9,37.91
2018,2,13,16,30,525.0,60.0,0.7,10.0,179.0,46.13,36.28
2018,2,13,16,45,474.5,51.0,0.7,9.45,138.5,40.25,30.75
2018,2,13,17,0,424.0,42.0,0.7,8.9,98.0,34.2,24.8
2018,2,13,17,15,296.5,30.5,0.7,8.7,61.5,25.44,15.2
2018,2,13,17,30,169.0,19.0,0.7,8.5,25.0,17.28,0.0
2018,2,13,17,45,84.5,9.5,0.75,8.3,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,14,6,45,55.0,5.5,0.8,3.5,6.0,0.0,0.0
2018,2,14,7,0,110.0,11.0,0.7,3.9,12.0,71.57,0.0
2018,2,14,7,15,284.0,22.0,0.75,4.75,46.5,219.36,84.03
2018,2,14,7,30,458.0,33.0,0.8,5.6,81.0,362.37,292.67
2018,2,14,7,45,553.5,39.5,0.85,6.45,128.0,435.28,361.46
2018,2,14,8,0,649.0,46.0,0.9,7.3,175.0,520.71,433.22
2018,2,14,8,15,704.0,50.5,0.85,8.1,224.5,577.22,476.79
2018,2,14,8,30,759.0,55.0,0.8,8.9,274.0,632.98,517.14
2018,2,14,8,45,795.0,58.5,0.75,9.65,322.0,672.54,543.34
2018,2,14,9,0,831.0,62.0,0.7,10.4,370.0,710.01,566.88
2018,2,14,9,15,857.0,64.5,0.7,11.15,414.5,736.27,582.24
2018,2,14,9,30,883.0,67.0,0.7,11.9,459.0,753.28,590.8
2018,2,14,9,45,814.0,88.5,0.7,12.6,474.0,731.08,571.88
2018,2,14,10,0,745.0,110.0,0.7,13.3,489.0,701.65,548.52
2018,2,14,10,15,769.0,112.0,0.85,13.55,524.0,712.67,557.04
2018,2,14,10,30,793.0,114.0,1.0,13.8,559.0,717.46,560.57
2018,2,14,10,45,875.0,94.0,1.15,14.0,605.0,739.84,576.81
2018,2,14,11,0,957.0,74.0,1.3,14.2,651.0,752.2,585.73
2018,2,14,11,15,884.0,100.0,1.5,14.3,644.5,711.56,556.23
2018,2,14,11,30,811.0,126.0,1.7,14.4,638.0,665.28,521.78
2018,2,14,11,45,703.0,165.0,1.95,14.45,613.5,610.48,480.21
2018,2,14,12,0,595.0,204.0,2.2,14.5,589.0,552.67,435.71
2018,2,14,12,15,464.0,247.5,2.35,14.55,548.0,493.18,388.74
2018,2,14,12,30,333.0,291.0,2.5,14.6,507.0,436.42,343.75
2018,2,14,12,45,387.0,271.0,2.65,14.6,519.5,425.89,334.81
2018,2,14,13,0,441.0,251.0,2.8,14.6,532.0,411.8,322.0
2018,2,14,13,15,299.0,252.0,2.9,14.55,440.5,330.95,258.63
2018,2,14,13,30,157.0,253.0,3.0,14.5,349.0,265.27,207.98
2018,2,14,13,45,174.0,238.0,3.05,14.45,341.0,246.83,192.09
2018,2,14,14,0,191.0,223.0,3.1,14.4,333.0,226.86,174.51
2018,2,14,14,15,404.0,184.5,3.1,14.2,402.0,216.7,156.77
2018,2,14,14,30,617.0,146.0,3.1,14.0,471.0,192.32,126.99
2018,2,14,14,45,758.5,106.5,3.15,13.75,479.0,136.78,79.67
2018,2,14,15,0,900.0,67.0,3.2,13.5,487.0,79.66,46.16
2018,2,14,15,15,878.5,64.5,3.2,13.5,444.5,56.2,44.43
2018,2,14,15,30,857.0,62.0,3.2,13.5,402.0,54.32,42.91
2018,2,14,15,45,827.0,59.0,2.75,12.5,355.0,46.4,36.12
2018,2,14,16,0,797.0,56.0,2.3,11.5,308.0,44.88,34.99
2018,2,14,16,15,751.5,52.0,2.1,10.4,259.0,42.47,32.99
2018,2,14,16,30,706.0,48.0,1.9,9.3,210.0,40.09,30.89
2018,2,14,16,45,629.0,42.5,1.7,8.25,161.0,36.28,27.31
2018,2,14,17,0,552.0,37.0,1.5,7.2,112.0,32.55,23.55
2018,2,14,17,15,395.0,28.0,1.5,6.75,70.5,23.05,13.66
2018,2,14,17,30,238.0,19.0,1.5,6.3,29.0,17.28,0.0
2018,2,14,17,45,119.0,9.5,1.55,5.85,14.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,6,45,64.0,6.0,1.75,2.25,7.0,0.0,0.0
2018,2,15,7,0,128.0,12.0,1.9,2.7,14.0,83.0,0.0
2018,2,15,7,15,315.0,22.0,2.15,3.35,50.5,241.05,120.25
2018,2,15,7,30,502.0,32.0,2.4,4.0,87.0,380.74,314.95
2018,2,15,7,45,596.0,38.5,2.65,4.6,136.0,464.61,394.63
2018,2,15,8,0,690.0,45.0,2.9,5.2,185.0,550.11,469.39
2018,2,15,8,15,746.5,49.0,3.0,5.9,236.5,607.95,516.97
2018,2,15,8,30,803.0,53.0,3.1,6.6,288.0,665.06,561.53
2018,2,15,8,45,840.5,55.5,3.2,7.25,337.5,705.16,591.0
2018,2,15,9,0,878.0,58.0,3.3,7.9,387.0,736.53,612.79
2018,2,15,9,15,903.0,59.5,3.4,8.55,432.5,761.28,628.97
2018,2,15,9,30,928.0,61.0,3.5,9.2,478.0,783.13,642.69
2018,2,15,9,45,946.5,62.5,3.6,9.85,518.5,796.84,650.16
2018,2,15,10,0,965.0,64.0,3.7,10.5,559.0,807.05,655.08
2018,2,15,10,15,977.0,65.0,3.75,10.95,592.5,808.11,653.54
2018,2,15,10,30,989.0,66.0,3.8,11.4,626.0,805.43,649.44
2018,2,15,10,45,997.5,66.5,3.85,11.8,652.0,795.83,640.53
2018,2,15,11,0,1006.0,67.0,3.9,12.2,678.0,782.46,629.04
2018,2,15,11,15,1011.0,67.5,3.85,12.45,696.0,762.93,613.1
2018,2,15,11,30,1016.0,68.0,3.8,12.7,714.0,739.79,593.35
2018,2,15,11,45,1019.0,68.0,3.8,12.95,724.0,711.33,569.32
2018,2,15,12,0,1022.0,68.0,3.8,13.2,734.0,679.53,542.42
2018,2,15,12,15,1022.0,68.5,3.8,13.3,735.5,643.32,511.97
2018,2,15,12,30,1022.0,69.0,3.8,13.4,737.0,604.21,478.64
2018,2,15,12,45,1020.0,69.0,3.75,13.5,730.0,560.9,441.19
2018,2,15,13,0,1018.0,69.0,3.7,13.6,723.0,515.2,400.96
2018,2,15,13,15,1014.5,68.0,3.65,13.6,707.5,465.81,357.01
2018,2,15,13,30,1011.0,67.0,3.6,13.6,692.0,414.6,310.55
2018,2,15,13,45,1004.5,66.0,3.6,13.55,668.5,360.89,261.38
2018,2,15,14,0,998.0,65.0,3.6,13.5,645.0,306.09,210.92
2018,2,15,14,15,988.0,64.0,3.55,13.35,614.0,249.73,160.13
2018,2,15,14,30,978.0,63.0,3.5,13.2,583.0,193.12,112.06
2018,2,15,14,45,964.0,62.0,3.45,13.0,545.5,136.11,70.76
2018,2,15,15,0,950.0,61.0,3.4,12.8,508.0,79.72,43.82
2018,2,15,15,15,930.0,59.0,3.4,12.8,464.5,52.66,41.4
2018,2,15,15,30,910.0,57.0,3.4,12.8,421.0,51.07,40.13
2018,2,15,15,45,881.0,54.0,2.8,11.85,372.5,48.61,38.2
2018,2,15,16,0,852.0,51.0,2.2,10.9,324.0,46.07,36.14
2018,2,15,16,15,807.5,47.5,1.95,9.75,273.0,42.96,33.53
2018,2,15,16,30,763.0,44.0,1.7,8.6,222.0,36.69,27.91
2018,2,15,16,45,689.0,39.5,1.45,7.45,171.5,33.59,25.0
2018,2,15,17,0,615.0,35.0,1.2,6.3,121.0,30.6,21.96
2018,2,15,17,15,451.5,27.5,1.2,5.95,77.0,24.63,15.32
2018,2,15,17,30,288.0,20.0,1.2,5.6,33.0,17.11,0.0
2018,2,15,17,45,144.0,10.0,1.2,5.25,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,16,6,45,67.5,6.0,0.8,3.9,7.0,0.0,0.0
2018,2,16,7,0,135.0,12.0,0.8,4.2,14.0,87.41,0.0
2018,2,16,7,15,317.5,22.5,0.85,4.95,51.5,246.28,141.58
2018,2,16,7,30,500.0,33.0,0.9,5.7,89.0,382.63,312.57
2018,2,16,7,45,589.0,38.5,1.0,6.5,137.0,462.62,385.23
2018,2,16,8,0,678.0,44.0,1.1,7.3,185.0,543.64,452.92
2018,2,16,8,15,730.5,48.5,1.15,8.05,235.0,599.12,496.32
2018,2,16,8,30,783.0,53.0,1.2,8.8,285.0,653.9,536.91
2018,2,16,8,45,817.0,56.0,1.3,9.55,333.5,691.93,563.64
2018,2,16,9,0,851.0,59.0,1.4,10.3,382.0,721.19,583.09
2018,2,16,9,15,875.0,62.0,1.55,11.05,427.0,747.02,600.07
2018,2,16,9,30,899.0,65.0,1.7,11.8,472.0,769.93,614.65
2018,2,16,9,45,916.0,66.5,1.85,12.55,511.5,782.46,621.57
2018,2,16,10,0,933.0,68.0,2.0,13.3,551.0,791.6,626.13
2018,2,16,10,15,944.5,69.5,2.1,13.65,583.5,793.04,625.74
2018,2,16,10,30,956.0,71.0,2.2,14.0,616.0,790.83,622.93
2018,2,16,10,45,963.5,72.5,2.25,14.35,642.0,781.99,615.15
2018,2,16,11,0,971.0,74.0,2.3,14.7,668.0,769.48,604.94
2018,2,16,11,15,976.5,74.5,2.3,14.95,686.0,750.85,590.38
2018,2,16,11,30,982.0,75.0,2.3,15.2,704.0,728.71,572.12
2018,2,16,11,45,984.5,75.5,2.3,15.45,713.5,701.2,549.59
2018,2,16,12,0,987.0,76.0,2.3,15.7,723.0,670.47,524.37
2018,2,16,12,15,987.0,76.5,2.25,15.85,724.5,635.21,495.3
2018,2,16,12,30,987.0,77.0,2.2,16.0,726.0,597.15,463.56
2018,2,16,12,45,985.0,76.5,2.15,16.1,719.0,554.52,427.8
2018,2,16,13,0,983.0,76.0,2.1,16.2,712.0,509.61,389.43
2018,2,16,13,15,978.5,75.5,2.1,16.2,696.5,461.61,348.01
2018,2,16,13,30,974.0,75.0,2.1,16.2,681.0,411.93,304.2
2018,2,16,13,45,966.5,74.5,2.05,16.2,658.0,359.88,257.58
2018,2,16,14,0,959.0,74.0,2.0,16.2,635.0,306.88,209.79
2018,2,16,14,15,949.0,72.5,2.05,16.05,604.5,251.86,161.26
2018,2,16,14,30,939.0,71.0,2.1,15.9,574.0,196.63,115.05
2018,2,16,14,45,924.0,69.0,2.1,15.7,536.5,140.6,74.57
2018,2,16,15,0,909.0,67.0,2.1,15.5,499.0,85.37,47.31
2018,2,16,15,15,887.5,65.0,2.1,15.5,456.0,56.6,44.39
2018,2,16,15,30,866.0,63.0,2.1,15.5,413.0,55.09,43.22
2018,2,16,15,45,837.0,60.0,1.65,14.3,366.0,47.05,36.42
2018,2,16,16,0,808.0,57.0,1.2,13.1,319.0,45.55,35.37
2018,2,16,16,15,763.0,53.0,1.2,12.05,269.0,43.16,33.4
2018,2,16,16,30,718.0,49.0,1.2,11.0,219.0,40.79,31.35
2018,2,16,16,45,632.0,42.5,1.25,10.0,167.0,36.04,26.96
2018,2,16,17,0,546.0,36.0,1.3,9.0,115.0,31.27,22.33
2018,2,16,17,15,384.0,27.5,1.3,8.55,72.5,22.31,13.36
2018,2,16,17,30,222.0,19.0,1.3,8.1,30.0,15.91,0.0
2018,2,16,17,45,111.0,9.5,1.35,7.7,15.0,8.64,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,17,6,45,89.5,7.0,0.85,5.7,9.0,0.0,0.0
2018,2,17,7,0,179.0,14.0,0.8,6.0,18.0,114.79,0.0
2018,2,17,7,15,353.5,23.0,0.85,6.8,56.0,271.77,171.81
2018,2,17,7,30,528.0,32.0,0.9,7.6,94.0,402.38,327.26
2018,2,17,7,45,614.0,38.0,1.0,8.4,143.0,481.16,397.76
2018,2,17,8,0,700.0,44.0,1.1,9.2,192.0,561.52,463.76
2018,2,17,8,15,751.0,47.5,1.1,9.95,242.5,615.29,504.72
2018,2,17,8,30,802.0,51.0,1.1,10.7,293.0,668.22,542.76
2018,2,17,8,45,834.5,54.5,1.1,11.4,342.0,699.57,563.15
2018,2,17,9,0,867.0,58.0,1.1,12.1,391.0,735.26,586.01
2018,2,17,9,15,889.0,60.0,1.1,12.7,435.0,758.53,599.44
2018,2,17,9,30,911.0,62.0,1.1,13.3,479.0,778.88,610.64
2018,2,17,9,45,926.5,64.0,1.05,13.95,518.5,791.04,615.2
2018,2,17,10,0,942.0,66.0,1.0,14.6,558.0,799.73,617.43
2018,2,17,10,15,952.5,67.5,1.0,14.95,590.5,800.44,615.66
2018,2,17,10,30,963.0,69.0,1.0,15.3,623.0,797.47,611.63
2018,2,17,10,45,970.0,70.0,1.0,15.7,648.0,787.66,603.0
2018,2,17,11,0,977.0,71.0,1.0,16.1,673.0,774.18,592.1
2018,2,17,11,15,981.0,72.0,0.95,16.35,690.5,754.99,577.14
2018,2,17,11,30,985.0,73.0,0.9,16.6,708.0,732.31,558.95
2018,2,17,11,45,986.5,74.0,0.85,16.9,717.5,704.61,536.58
2018,2,17,12,0,988.0,75.0,0.8,17.2,727.0,673.7,511.73
2018,2,17,12,15,988.0,75.0,0.7,17.35,728.5,637.89,482.77
2018,2,17,12,30,988.0,75.0,0.6,17.5,730.0,599.29,451.34
2018,2,17,12,45,986.0,74.5,0.55,17.65,722.5,556.6,416.89
2018,2,17,13,0,984.0,74.0,0.5,17.8,715.0,511.63,379.92
2018,2,17,13,15,979.5,73.5,0.5,17.85,699.5,463.55,340.23
2018,2,17,13,30,975.0,73.0,0.5,17.9,684.0,413.79,298.12
2018,2,17,13,45,966.5,72.5,0.5,17.95,660.5,361.34,253.02
2018,2,17,14,0,958.0,72.0,0.5,18.0,637.0,308.05,206.62
2018,2,17,14,15,947.5,71.0,0.65,17.85,606.5,253.33,159.95
2018,2,17,14,30,937.0,70.0,0.8,17.7,576.0,198.44,114.99
2018,2,17,14,45,921.0,68.5,0.9,17.5,538.5,142.72,75.07
2018,2,17,15,0,905.0,67.0,1.0,17.3,501.0,87.9,47.67
2018,2,17,15,15,884.0,64.5,1.0,17.3,458.0,56.2,43.69
2018,2,17,15,30,863.0,62.0,1.0,17.3,415.0,54.35,42.24
2018,2,17,15,45,831.5,59.5,0.95,16.15,367.5,46.51,35.67
2018,2,17,16,0,800.0,57.0,0.9,15.0,320.0,45.4,34.95
2018,2,17,16,15,753.5,53.5,0.95,13.95,270.0,43.42,33.38
2018,2,17,16,30,707.0,50.0,1.0,12.9,220.0,41.51,31.76
2018,2,17,16,45,622.0,43.5,1.0,11.85,168.0,36.8,27.46
2018,2,17,17,0,537.0,37.0,1.0,10.8,116.0,32.08,22.93
2018,2,17,17,15,401.5,28.5,1.05,10.25,75.0,23.13,14.11
2018,2,17,17,30,266.0,20.0,1.1,9.7,34.0,16.79,0.0
2018,2,17,17,45,133.0,10.0,1.1,9.15,17.0,9.1,0.0
2018,2,17,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,6,45,11.5,1.5,3.05,5.5,2.0,0.0,0.0
2018,2,18,7,0,23.0,3.0,3.2,5.6,4.0,15.93,0.0
2018,2,18,7,15,166.5,16.5,3.35,5.9,35.5,152.15,103.23
2018,2,18,7,30,310.0,30.0,3.5,6.2,67.0,271.39,227.35
2018,2,18,7,45,209.0,23.5,3.65,6.55,53.5,195.23,167.28
2018,2,18,8,0,108.0,17.0,3.8,6.9,40.0,106.13,90.29
2018,2,18,8,15,54.0,18.5,3.95,7.25,30.0,62.81,51.37
2018,2,18,8,30,0.0,20.0,4.1,7.6,20.0,17.59,9.84
2018,2,18,8,45,2.5,50.5,4.25,7.95,51.5,46.42,35.15
2018,2,18,9,0,5.0,81.0,4.4,8.3,83.0,76.12,60.84
2018,2,18,9,15,18.0,116.5,4.5,8.5,124.5,120.95,99.54
2018,2,18,9,30,31.0,152.0,4.6,8.7,166.0,175.96,146.21
2018,2,18,9,45,15.5,123.5,4.7,8.9,130.5,124.03,101.26
2018,2,18,10,0,0.0,95.0,4.8,9.1,95.0,84.47,66.85
2018,2,18,10,15,1.0,119.0,4.85,9.15,119.5,107.54,86.3
2018,2,18,10,30,2.0,143.0,4.9,9.2,144.0,130.55,105.51
2018,2,18,10,45,5.5,167.5,4.95,9.3,171.0,155.67,126.4
2018,2,18,11,0,9.0,192.0,5.0,9.4,198.0,180.41,146.81
2018,2,18,11,15,110.5,243.5,5.1,9.4,315.5,314.32,259.08
2018,2,18,11,30,212.0,295.0,5.2,9.4,433.0,424.92,349.14
2018,2,18,11,45,205.0,306.5,5.25,9.4,441.5,420.3,344.2
2018,2,18,12,0,198.0,318.0,5.3,9.4,450.0,414.92,339.01
2018,2,18,12,15,255.0,301.0,5.4,9.45,471.0,424.3,346.46
2018,2,18,12,30,312.0,284.0,5.5,9.5,492.0,424.02,345.65
2018,2,18,12,45,340.0,281.5,5.6,9.5,506.0,417.26,338.93
2018,2,18,13,0,368.0,279.0,5.7,9.5,520.0,407.4,329.22
2018,2,18,13,15,299.5,280.0,5.75,9.4,473.5,357.93,288.13
2018,2,18,13,30,231.0,281.0,5.8,9.3,427.0,315.85,253.48
2018,2,18,13,45,143.0,267.5,5.85,9.2,357.0,262.03,210.36
2018,2,18,14,0,55.0,254.0,5.9,9.1,287.0,220.99,178.8
2018,2,18,14,15,236.0,222.5,5.9,8.8,352.5,219.35,170.16
2018,2,18,14,30,417.0,191.0,5.9,8.5,418.0,201.84,147.02
2018,2,18,14,45,653.0,134.0,5.9,8.25,462.5,156.19,100.62
2018,2,18,15,0,889.0,77.0,5.9,8.0,507.0,89.75,50.23
2018,2,18,15,15,867.5,74.0,5.9,8.0,463.5,55.56,44.77
2018,2,18,15,30,846.0,71.0,5.9,8.0,420.0,54.32,43.8
2018,2,18,15,45,769.5,74.5,5.7,7.2,364.0,58.03,47.45
2018,2,18,16,0,693.0,78.0,5.5,6.4,308.0,56.77,46.56
2018,2,18,16,15,641.5,70.0,5.25,5.95,257.0,52.07,42.38
2018,2,18,16,30,590.0,62.0,5.0,5.5,206.0,47.23,37.95
2018,2,18,16,45,528.5,54.5,4.8,5.0,162.0,42.65,33.58
2018,2,18,17,0,467.0,47.0,4.6,4.5,118.0,38.02,28.93
2018,2,18,17,15,276.0,33.5,4.45,4.2,71.5,27.39,18.35
2018,2,18,17,30,85.0,20.0,4.3,3.9,25.0,16.34,0.04
2018,2,18,17,45,42.5,10.0,4.15,3.65,12.5,9.1,0.0
2018,2,18,18,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,2.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,2.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.25,2.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,1.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,1.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,0.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,0.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,0.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,6,45,1.5,4.5,4.0,0.7,4.5,0.0,0.0
2018,2,19,7,0,3.0,9.0,4.1,0.8,9.0,9.92,0.0
2018,2,19,7,15,24.5,24.5,4.25,1.0,27.5,43.56,27.59
2018,2,19,7,30,46.0,40.0,4.4,1.2,46.0,86.42,70.38
2018,2,19,7,45,199.0,57.0,4.6,1.45,98.5,221.16,193.18
2018,2,19,8,0,352.0,74.0,4.8,1.7,151.0,365.57,322.47
2018,2,19,8,15,347.5,89.0,4.85,1.95,180.5,385.24,339.86
2018,2,19,8,30,343.0,104.0,4.9,2.2,210.0,403.27,354.91
2018,2,19,8,45,540.5,96.0,4.9,2.45,294.0,548.57,479.9
2018,2,19,9,0,738.0,88.0,4.9,2.7,378.0,692.6,597.03
2018,2,19,9,15,791.0,87.0,4.85,3.0,429.0,730.29,624.1
2018,2,19,9,30,844.0,86.0,4.8,3.3,480.0,770.54,653.22
2018,2,19,9,45,889.0,81.0,4.7,3.55,526.0,796.67,670.64
2018,2,19,10,0,934.0,76.0,4.6,3.8,572.0,813.07,680.4
2018,2,19,10,15,947.5,77.5,4.55,4.05,606.0,815.88,680.05
2018,2,19,10,30,961.0,79.0,4.5,4.3,640.0,814.98,677.09
2018,2,19,10,45,971.0,78.5,4.4,4.6,666.0,805.46,667.29
2018,2,19,11,0,981.0,78.0,4.3,4.9,692.0,792.25,654.93
2018,2,19,11,15,986.5,79.0,4.25,5.05,710.5,773.78,639.45
2018,2,19,11,30,992.0,80.0,4.2,5.2,729.0,751.72,620.53
2018,2,19,11,45,995.0,80.5,4.15,5.4,739.0,724.01,596.31
2018,2,19,12,0,998.0,81.0,4.1,5.6,749.0,693.0,569.24
2018,2,19,12,15,997.0,81.5,4.15,5.7,750.0,656.5,538.15
2018,2,19,12,30,996.0,82.0,4.2,5.8,751.0,617.23,504.18
2018,2,19,12,45,801.5,145.0,4.2,5.85,680.0,533.65,434.18
2018,2,19,13,0,607.0,208.0,4.2,5.9,609.0,459.04,371.79
2018,2,19,13,15,418.5,228.5,4.25,5.85,502.0,365.9,295.73
2018,2,19,13,30,230.0,249.0,4.3,5.8,395.0,289.51,234.18
2018,2,19,13,45,273.0,253.0,4.35,5.75,420.5,289.29,231.53
2018,2,19,14,0,316.0,257.0,4.4,5.7,446.0,283.89,223.76
2018,2,19,14,15,475.5,206.0,4.4,5.55,474.5,254.08,190.79
2018,2,19,14,30,635.0,155.0,4.4,5.4,503.0,211.35,146.4
2018,2,19,14,45,387.0,161.5,4.35,5.2,369.5,151.33,108.45
2018,2,19,15,0,139.0,168.0,4.3,5.0,236.0,132.88,106.13
2018,2,19,15,15,223.0,155.5,4.3,5.0,253.5,109.97,94.6
2018,2,19,15,30,307.0,143.0,4.3,5.0,271.0,103.28,88.85
2018,2,19,15,45,423.0,119.0,4.1,4.55,273.5,83.1,70.86
2018,2,19,16,0,539.0,95.0,3.9,4.1,276.0,69.34,58.53
2018,2,19,16,15,527.0,81.5,3.55,3.65,236.0,60.77,50.81
2018,2,19,16,30,515.0,68.0,3.2,3.2,196.0,51.79,42.55
2018,2,19,16,45,523.0,55.5,2.8,2.75,160.5,43.33,34.57
2018,2,19,17,0,531.0,43.0,2.4,2.3,125.0,34.39,25.96
2018,2,19,17,15,401.5,34.0,2.2,1.9,83.0,27.93,19.19
2018,2,19,17,30,272.0,25.0,2.0,1.5,41.0,21.43,4.57
2018,2,19,17,45,136.0,12.5,1.8,1.1,20.5,11.37,0.0
2018,2,19,18,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,20,6,45,102.5,8.0,0.9,-0.9,11.5,0.0,0.0
2018,2,20,7,0,205.0,16.0,0.9,-0.4,23.0,133.73,0.0
2018,2,20,7,15,383.5,25.0,1.05,0.4,65.0,303.11,230.07
2018,2,20,7,30,562.0,34.0,1.2,1.2,107.0,433.57,364.79
2018,2,20,7,45,644.0,39.5,1.3,2.05,157.5,510.93,434.02
2018,2,20,8,0,726.0,45.0,1.4,2.9,208.0,589.63,499.13
2018,2,20,8,15,773.0,49.0,1.4,3.5,259.5,642.3,539.96
2018,2,20,8,30,820.0,53.0,1.4,4.1,311.0,693.97,577.89
2018,2,20,8,45,849.5,56.5,1.4,4.7,360.0,723.57,597.45
2018,2,20,9,0,879.0,60.0,1.4,5.3,409.0,757.51,619.68
2018,2,20,9,15,899.5,62.0,1.4,5.65,453.5,779.94,633.35
2018,2,20,9,30,920.0,64.0,1.4,6.0,498.0,799.37,644.73
2018,2,20,9,45,935.0,66.5,1.4,6.4,538.0,811.85,650.92
2018,2,20,10,0,950.0,69.0,1.4,6.8,578.0,820.79,654.7
2018,2,20,10,15,959.5,70.5,1.45,7.05,610.5,820.64,653.11
2018,2,20,10,30,969.0,72.0,1.5,7.3,643.0,816.8,649.13
2018,2,20,10,45,973.5,74.0,1.55,7.6,667.5,806.07,640.31
2018,2,20,11,0,978.0,76.0,1.6,7.9,692.0,791.68,629.07
2018,2,20,11,15,955.5,85.0,1.7,8.1,700.5,762.25,607.79
2018,2,20,11,30,933.0,94.0,1.8,8.3,709.0,730.12,583.32
2018,2,20,11,45,914.5,103.0,1.9,8.45,712.5,698.22,558.22
2018,2,20,12,0,896.0,112.0,2.0,8.6,716.0,666.25,532.53
2018,2,20,12,15,941.0,96.0,2.05,8.65,731.5,641.56,512.37
2018,2,20,12,30,986.0,80.0,2.1,8.7,747.0,613.43,488.62
2018,2,20,12,45,983.5,80.0,2.15,8.8,739.5,570.73,452.55
2018,2,20,13,0,981.0,80.0,2.2,8.9,732.0,525.75,413.8
2018,2,20,13,15,975.5,79.5,2.25,8.85,716.0,477.03,371.21
2018,2,20,13,30,970.0,79.0,2.3,8.8,700.0,426.74,326.14
2018,2,20,13,45,961.5,78.5,2.35,8.7,676.0,374.13,278.23
2018,2,20,14,0,953.0,78.0,2.4,8.6,652.0,320.7,228.93
2018,2,20,14,15,941.5,76.5,2.45,8.45,620.5,265.22,178.35
2018,2,20,14,30,930.0,75.0,2.5,8.3,589.0,209.72,129.78
2018,2,20,14,45,915.0,73.0,2.55,8.1,551.5,153.68,86.34
2018,2,20,15,0,900.0,71.0,2.6,7.9,514.0,98.48,54.85
2018,2,20,15,15,879.0,68.5,2.6,7.9,470.5,58.93,47.8
2018,2,20,15,30,858.0,66.0,2.6,7.9,427.0,50.33,40.2
2018,2,20,15,45,827.5,63.5,2.55,7.2,379.5,49.29,39.5
2018,2,20,16,0,797.0,61.0,2.5,6.5,332.0,48.3,38.81
2018,2,20,16,15,628.5,68.5,2.25,5.65,262.0,50.46,40.99
2018,2,20,16,30,460.0,76.0,2.0,4.8,192.0,56.55,46.69
2018,2,20,16,45,308.0,66.5,1.75,3.95,137.0,49.92,40.51
2018,2,20,17,0,156.0,57.0,1.5,3.1,82.0,44.66,35.31
2018,2,20,17,15,99.5,39.0,1.5,2.7,53.0,31.07,22.05
2018,2,20,17,30,43.0,21.0,1.5,2.3,24.0,17.71,4.44
2018,2,20,17,45,21.5,10.5,1.45,1.85,12.0,9.55,0.0
2018,2,20,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,-0.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,-0.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,-0.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,0.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,0.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.5,0.0,0.0,0.0
2018,2,21,6,45,93.0,9.0,0.2,0.6,12.5,0.0,0.0
2018,2,21,7,0,186.0,18.0,0.2,0.7,25.0,125.21,0.0
2018,2,21,7,15,341.0,27.5,0.3,1.05,64.0,283.28,218.86
2018,2,21,7,30,496.0,37.0,0.4,1.4,103.0,404.8,337.98
2018,2,21,7,45,502.0,48.5,0.5,1.8,139.5,435.03,368.06
2018,2,21,8,0,508.0,60.0,0.6,2.2,176.0,464.08,394.65
2018,2,21,8,15,614.0,62.5,0.7,2.7,235.5,552.64,466.56
2018,2,21,8,30,720.0,65.0,0.8,3.2,295.0,638.25,531.77
2018,2,21,8,45,782.0,64.0,0.9,3.75,348.5,692.49,570.86
2018,2,21,9,0,844.0,63.0,1.0,4.3,402.0,744.99,607.91
2018,2,21,9,15,870.0,64.0,0.95,4.75,447.0,763.29,617.25
2018,2,21,9,30,896.0,65.0,0.9,5.2,492.0,785.65,629.75
2018,2,21,9,45,915.5,66.0,0.8,5.65,532.0,799.8,635.31
2018,2,21,10,0,935.0,67.0,0.7,6.1,572.0,810.55,638.46
2018,2,21,10,15,946.0,68.5,0.65,6.5,605.0,811.72,635.95
2018,2,21,10,30,957.0,70.0,0.6,6.9,638.0,809.22,631.18
2018,2,21,10,45,964.5,71.5,0.6,7.3,664.0,800.37,623.12
2018,2,21,11,0,972.0,73.0,0.6,7.7,690.0,787.81,612.77
2018,2,21,11,15,976.5,73.5,0.7,8.0,707.5,768.37,599.69
2018,2,21,11,30,981.0,74.0,0.8,8.3,725.0,745.43,583.93
2018,2,21,11,45,982.5,75.0,0.9,8.65,734.5,717.63,562.98
2018,2,21,12,0,984.0,76.0,1.0,9.0,744.0,686.63,539.18
2018,2,21,12,15,782.0,144.0,1.2,9.15,675.5,598.58,472.4
2018,2,21,12,30,580.0,212.0,1.4,9.3,607.0,513.42,406.84
2018,2,21,12,45,414.0,252.0,1.55,9.45,532.5,435.14,345.62
2018,2,21,13,0,248.0,292.0,1.7,9.6,458.0,366.67,291.69
2018,2,21,13,15,450.5,229.0,1.85,9.6,522.5,382.4,301.67
2018,2,21,13,30,653.0,166.0,2.0,9.6,587.0,379.79,293.77
2018,2,21,13,45,765.5,133.0,2.1,9.6,610.0,351.76,264.48
2018,2,21,14,0,878.0,100.0,2.2,9.6,633.0,316.38,227.24
2018,2,21,14,15,899.0,89.0,2.25,9.45,612.0,268.69,182.31
2018,2,21,14,30,920.0,78.0,2.3,9.3,591.0,213.17,132.55
2018,2,21,14,45,876.5,82.5,2.35,9.15,545.5,152.34,86.08
2018,2,21,15,0,833.0,87.0,2.4,9.0,500.0,102.06,58.35
2018,2,21,15,15,838.0,78.5,2.4,9.0,464.0,58.27,46.98
2018,2,21,15,30,843.0,70.0,2.4,9.0,428.0,53.14,42.54
2018,2,21,15,45,810.5,67.0,2.2,8.4,380.0,51.81,41.58
2018,2,21,16,0,778.0,64.0,2.0,7.8,332.0,50.52,40.62
2018,2,21,16,15,723.5,61.5,1.75,7.0,281.0,49.6,39.99
2018,2,21,16,30,669.0,59.0,1.5,6.2,230.0,44.65,35.56
2018,2,21,16,45,586.5,53.0,1.25,5.4,179.5,41.09,32.24
2018,2,21,17,0,504.0,47.0,1.0,4.6,129.0,37.59,28.75
2018,2,21,17,15,376.0,37.0,1.05,4.25,86.0,30.37,21.41
2018,2,21,17,30,248.0,27.0,1.1,3.9,43.0,23.03,9.04
2018,2,21,17,45,128.0,14.0,1.1,3.6,22.0,12.73,0.0
2018,2,21,18,0,8.0,1.0,1.1,3.3,1.0,0.0,0.0
2018,2,21,18,15,4.0,0.5,1.1,3.15,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
