Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,105.63,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,239.17,190.07
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,332.12,283.56
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,230.37,199.48
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,111.03,93.39
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,137.18,116.61
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,162.54,138.44
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,213.55,182.89
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,278.13,237.77
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,355.51,303.29
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,446.83,378.17
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,584.74,491.84
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,714.65,594.74
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,647.51,537.26
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,584.95,484.15
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,647.55,534.82
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,709.38,582.89
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,691.3,567.34
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,670.67,550.13
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,629.03,515.6
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,584.62,478.82
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,483.51,395.76
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,387.58,316.55
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,382.81,312.3
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,376.09,305.95
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,405.64,326.7
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,409.22,322.25
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,369.25,283.47
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,321.1,236.99
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,260.77,187.84
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,219.27,157.79
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,163.05,122.12
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,141.6,115.42
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,128.81,110.9
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,119.86,103.2
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,97.87,83.82
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,74.71,63.1
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,67.14,56.36
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,57.01,47.11
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,46.61,37.43
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,35.97,27.32
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,25.07,16.77
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,13.93,4.0
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,7.73,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,9.1,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,187.05,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,327.61,267.12
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,446.83,384.17
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,525.31,455.42
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,605.15,523.54
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,659.02,567.26
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,711.82,608.26
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,742.26,630.32
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,777.22,655.55
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,803.32,673.06
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,826.34,688.07
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,839.41,695.94
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,848.91,701.26
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,849.79,699.59
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,846.85,695.27
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,837.0,686.33
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,823.32,674.72
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,802.27,657.62
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,777.64,637.98
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,747.87,613.22
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,714.84,585.32
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,676.82,552.67
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,636.09,517.34
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,592.27,479.12
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,546.27,438.25
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,496.52,393.47
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,445.05,346.14
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,391.48,296.14
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,336.9,244.65
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,280.05,191.69
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,223.01,140.51
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,165.1,93.97
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,107.95,58.83
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,59.49,48.34
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,58.06,47.23
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,49.59,39.77
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,48.19,38.7
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,45.89,36.81
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,43.62,34.85
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,40.38,31.86
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,37.24,28.73
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,28.43,20.05
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,22.81,11.27
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,13.64,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,70.83,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,176.63,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,312.12,253.31
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,436.79,367.19
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,512.65,432.84
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,584.48,490.83
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,639.28,532.72
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,692.95,571.94
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,729.82,597.27
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,764.3,620.3
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,788.78,636.57
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,803.31,645.53
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,815.23,652.81
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,823.71,657.64
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,821.36,655.41
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,815.44,650.71
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,798.06,637.71
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,777.47,622.4
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,766.87,614.89
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,752.19,604.08
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,724.33,582.03
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,693.44,557.25
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,657.57,528.26
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,619.03,496.47
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,576.47,460.86
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,531.74,422.61
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,481.25,378.73
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,430.9,333.97
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,381.99,288.65
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,330.47,240.19
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,276.29,190.24
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,222.08,141.92
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,165.81,99.92
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,118.08,72.95
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,97.21,81.91
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,122.34,104.61
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,106.12,90.61
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,84.0,71.09
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,77.05,65.04
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,72.8,61.28
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,60.74,50.17
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,48.33,38.49
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,34.87,25.56
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,21.71,10.96
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,12.28,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,83.61,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,205.88,47.44
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,334.14,274.58
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,452.5,383.25
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,520.98,443.3
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,599.15,506.93
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,654.3,549.87
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,708.43,590.3
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,746.79,617.7
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,782.79,642.66
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,800.67,652.78
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,822.59,665.95
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,835.04,672.52
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,843.97,676.66
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,844.9,674.84
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,842.08,670.54
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,832.22,661.68
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,818.63,650.34
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,798.26,634.31
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,774.36,615.88
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,746.0,593.36
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,714.37,567.64
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,676.88,537.25
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,636.69,504.17
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,592.42,466.95
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,546.05,427.22
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,497.38,384.97
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,447.06,340.27
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,393.4,291.86
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,338.8,241.92
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,282.8,191.04
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,226.62,141.57
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,169.96,96.39
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,114.06,61.47
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,61.35,49.02
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,52.85,41.66
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,51.54,40.77
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,50.25,39.87
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,47.65,37.79
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,45.05,35.61
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,41.44,32.37
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,37.87,28.96
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,29.05,20.43
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,23.45,12.92
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,14.55,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.27,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.38,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,12.3,4.77
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,20.24,12.1
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,42.84,32.32
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,68.81,55.43
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,70.4,56.84
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,72.91,58.95
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,74.72,60.32
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,76.76,61.85
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,108.47,89.15
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,140.33,116.15
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,136.15,112.18
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,132.42,108.7
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,93.86,75.56
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,57.54,44.24
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,48.23,36.15
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,38.93,28.07
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,59.36,45.59
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,79.84,63.01
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,114.62,92.49
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,149.04,121.35
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,140.66,114.21
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,132.42,107.28
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,210.42,172.64
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,280.47,229.72
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,224.53,183.43
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,171.86,139.9
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,150.43,122.17
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,133.19,108.08
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,144.64,117.75
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,154.76,126.27
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,153.93,124.37
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,153.23,123.61
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,141.64,122.43
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,137.69,119.29
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,120.56,104.4
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,102.84,88.8
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,89.1,76.59
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,76.17,64.89
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,62.38,52.17
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,46.2,36.97
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,35.97,26.97
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,27.08,16.51
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,15.92,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,16.46,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,46.55,20.31
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,108.32,88.6
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,176.79,151.8
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,381.31,333.72
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,584.12,504.22
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,648.68,553.77
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,718.67,606.32
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,738.22,618.55
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,754.43,628.26
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,797.13,657.44
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,830.17,678.6
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,842.37,684.21
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,851.02,687.48
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,852.0,686.07
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,849.2,682.15
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,840.29,673.98
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,827.56,663.26
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,809.0,648.68
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,786.76,631.55
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,757.51,608.7
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,724.96,582.09
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,687.91,551.87
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,648.0,518.81
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,604.09,481.75
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,557.89,441.94
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,508.06,398.19
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,456.52,351.94
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,402.48,302.65
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,347.47,251.75
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,290.65,199.49
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,233.66,148.48
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,176.19,101.47
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,119.52,64.47
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,62.75,50.84
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,58.7,47.41
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,50.31,40.09
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,49.35,39.45
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,46.73,37.3
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,44.07,35.04
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,40.85,32.14
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,37.69,29.09
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,29.33,20.95
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,24.16,14.48
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,16.37,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,111.99,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,257.58,158.45
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,350.38,292.34
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,436.05,370.93
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,505.7,431.18
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,576.95,488.88
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,614.3,516.28
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,649.92,541.08
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,698.31,574.37
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,741.49,602.47
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,722.26,585.49
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,693.68,562.34
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,620.51,502.21
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,537.23,433.99
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,562.9,453.58
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,586.49,470.51
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,584.89,467.78
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,581.52,463.96
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,611.97,487.12
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,628.3,499.29
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,592.73,470.47
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,557.54,442.23
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,570.77,452.94
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,576.28,456.42
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,564.09,445.59
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,540.7,424.61
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,491.55,382.38
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,441.98,338.97
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,383.82,288.98
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,329.08,241.69
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,277.24,196.22
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,228.45,154.53
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,176.01,110.35
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,121.12,71.1
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,88.78,73.63
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,101.08,84.78
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,94.43,79.33
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,87.52,73.59
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,73.2,61.01
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,59.13,48.45
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,51.51,41.55
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,44.7,35.13
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,34.96,25.78
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,25.74,15.9
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,15.92,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.5,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,12.99,5.62
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,22.23,14.23
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,22.18,14.12
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,22.88,14.49
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,24.21,15.64
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,25.54,16.75
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,27.32,18.22
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,29.09,19.68
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,67.32,52.76
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,107.21,86.81
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,120.11,97.34
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,132.9,107.75
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,153.33,124.98
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,180.96,148.1
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,222.06,182.11
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,262.01,214.83
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,213.23,173.91
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,162.24,131.1
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,151.18,121.79
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,140.41,112.71
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,128.73,102.93
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,117.25,93.33
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,108.41,85.94
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,99.69,78.65
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,126.88,101.45
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,152.84,123.06
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,140.54,112.87
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,128.63,103.09
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,114.88,91.75
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,101.42,80.67
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,96.67,76.89
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,92.02,73.2
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,92.06,76.97
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,88.47,74.0
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,82.22,68.68
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,75.85,63.19
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,60.96,49.89
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,45.9,36.29
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,38.37,29.4
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,30.85,22.37
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,21.57,13.65
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,12.31,4.69
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,6.82,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.91,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,7.02,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,12.74,5.32
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,18.47,10.6
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,24.2,15.82
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,29.95,20.95
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,68.63,55.82
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,108.12,90.84
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,224.2,191.2
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,330.04,279.57
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,340.63,286.5
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,350.24,292.93
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,408.72,342.26
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,481.14,401.37
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,607.36,503.22
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,720.24,591.4
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,651.95,534.0
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,579.15,473.84
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,616.82,504.34
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,639.86,522.67
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,625.42,510.3
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,608.34,495.87
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,565.55,460.38
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,524.42,426.15
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,411.65,335.0
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,314.37,255.69
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,225.15,182.8
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,146.24,117.99
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,122.51,98.33
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,99.11,78.81
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,119.19,95.89
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,138.08,111.94
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,128.75,104.36
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,119.51,96.93
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,114.22,92.85
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,109.52,93.38
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,107.25,91.78
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,109.01,93.79
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,94.02,80.53
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,79.94,67.9
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,67.65,56.66
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,54.91,44.74
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,41.6,32.02
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,28.7,19.02
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,15.85,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.73,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,17.46,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,43.36,28.2
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,161.79,135.91
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,276.64,237.91
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,438.22,377.21
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,608.01,514.09
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,560.69,474.42
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,500.26,423.81
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,518.58,437.18
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,534.8,447.88
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,502.45,418.84
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,451.23,375.59
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,412.7,342.51
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,359.17,297.36
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,361.03,297.9
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,362.13,297.54
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,333.26,273.28
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,295.07,241.66
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,439.8,359.3
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,555.34,449.16
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,544.29,439.27
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,531.64,428.94
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,518.86,418.45
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,504.43,406.43
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,451.88,364.29
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,402.43,324.4
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,361.3,290.9
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,326.31,262.22
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,311.51,248.87
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,290.06,229.7
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,257.6,201.29
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,223.79,171.69
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,186.74,139.73
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,147.5,108.59
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,125.51,99.68
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,123.24,105.92
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,92.26,78.57
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,58.93,48.63
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,52.39,42.84
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,50.92,41.61
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,48.93,39.78
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,47.18,37.97
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,36.56,27.73
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,27.32,18.19
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,15.82,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,4.55,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,143.13,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,313.32,242.17
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,415.83,347.87
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,515.97,434.07
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,588.79,493.64
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,662.21,550.61
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,712.93,587.87
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,754.99,617.52
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,789.78,641.08
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,822.26,662.56
2018,3,4,9,15,922.0,64.0,1.4,6.25,518.5,844.09,674.81
2018,3,4,9,30,939.0,67.0,1.4,6.7,564.0,862.62,684.75
2018,3,4,9,45,915.0,79.5,1.45,7.15,592.5,855.3,677.13
2018,3,4,10,0,891.0,92.0,1.5,7.6,621.0,843.82,667.06
2018,3,4,10,15,871.5,103.0,1.5,7.95,643.0,837.39,660.44
2018,3,4,10,30,852.0,114.0,1.5,8.3,665.0,820.47,646.51
2018,3,4,10,45,914.0,98.5,1.55,8.65,709.5,830.03,652.26
