Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,25.32,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,88.03,64.38
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,131.61,107.96
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,101.38,83.32
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,63.06,49.82
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,82.28,66.18
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,105.89,85.79
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,246.23,205.33
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,365.39,301.86
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,460.88,375.44
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,540.74,434.92
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,640.58,507.8
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,725.08,567.04
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,759.29,588.69
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,791.35,609.09
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,788.08,603.27
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,781.77,595.88
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,710.57,542.57
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,653.82,499.07
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,635.54,485.06
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,605.72,462.68
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,625.27,476.51
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,631.64,480.57
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,587.6,447.19
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,541.0,412.31
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,574.21,437.59
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,596.3,453.55
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,596.47,453.24
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,588.99,446.85
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,546.04,414.41
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,503.0,381.29
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,449.96,340.37
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,401.58,302.51
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,355.22,266.87
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,311.4,233.92
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,270.03,204.03
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,239.27,183.57
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,198.26,146.39
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,160.79,118.59
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,139.06,114.75
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,131.59,109.06
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,117.27,97.35
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,108.34,90.17
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,99.37,82.8
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,90.09,74.95
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,73.8,60.64
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,58.69,47.01
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,42.67,32.24
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,26.38,16.6
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,14.63,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.73,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,7.88,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,15.72,7.04
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,23.79,14.81
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,46.4,35.03
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,77.51,62.44
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,120.8,100.39
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,164.95,138.13
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,145.94,120.23
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,116.56,93.77
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,157.17,127.28
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,197.81,159.8
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,289.35,232.75
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,366.41,291.02
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,366.39,288.95
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,366.73,287.89
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,526.57,407.37
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,682.59,514.9
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,699.37,524.03
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,714.0,533.56
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,727.71,542.0
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,727.62,541.3
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,650.51,487.55
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,577.7,435.79
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,618.27,467.16
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,645.55,487.77
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,538.96,410.4
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,440.61,337.52
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,388.77,299.47
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,341.88,264.35
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,340.69,264.0
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,338.35,262.49
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,339.77,263.71
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,338.22,262.26
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,307.0,238.27
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,277.86,216.02
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,252.72,196.58
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,228.37,177.85
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,207.31,161.16
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,184.73,144.74
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,160.43,134.0
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,152.27,127.83
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,136.29,114.62
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,119.65,100.66
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,104.75,88.0
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,92.6,77.52
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,76.17,62.96
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,59.44,47.78
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,43.44,32.97
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,27.44,17.63
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,15.14,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.73,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,4.38,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,7.46,0.84
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,10.54,3.57
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,24.91,16.21
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,39.45,28.86
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,87.48,70.03
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,140.56,114.46
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,186.43,152.43
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,248.02,202.37
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,281.99,229.07
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,315.6,255.22
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,300.21,241.34
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,285.02,227.89
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,269.17,214.65
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,268.82,213.71
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,265.53,210.43
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,262.42,207.35
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,241.66,190.49
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,221.5,174.16
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,244.58,192.12
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,267.14,209.47
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,252.48,197.73
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,238.11,186.33
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,201.06,157.13
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,164.75,128.34
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,211.2,165.46
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,255.88,200.63
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,244.66,191.8
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,233.62,183.26
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,212.64,166.88
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,192.25,150.93
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,185.58,145.82
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,178.93,140.72
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,179.78,141.53
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,179.82,141.71
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,167.35,132.13
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,155.11,122.9
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,128.94,106.97
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,103.17,85.12
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,101.62,84.16
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,103.89,86.5
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,90.56,75.08
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,81.97,67.68
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,66.45,53.94
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,50.46,39.49
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,38.66,28.54
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,26.64,16.92
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,14.83,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,2.73,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,29.86,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,87.88,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,150.59,119.09
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,203.25,170.42
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,114.84,96.16
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,23.76,15.01
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,25.09,16.2
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,26.42,17.31
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,63.46,49.38
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,103.09,83.11
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,208.11,171.38
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,307.89,252.27
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,306.63,249.42
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,305.41,247.0
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,361.97,291.34
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,417.53,333.83
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,409.55,325.68
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,401.46,317.82
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,428.04,337.75
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,453.49,356.52
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,562.68,440.74
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,663.91,516.21
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,649.08,503.73
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,633.25,491.25
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,630.33,488.92
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,625.22,484.81
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,633.24,491.61
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,636.73,494.51
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,617.92,480.18
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,595.2,462.46
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,550.0,426.89
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,505.48,391.3
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,465.4,358.26
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,421.76,321.15
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,373.92,279.37
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,322.39,233.42
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,274.87,195.27
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,234.95,165.7
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,190.13,131.81
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,146.81,105.22
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,105.49,86.86
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,82.29,67.11
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,73.16,59.44
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,63.4,51.1
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,61.36,49.54
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,59.29,47.88
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,55.39,44.48
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,51.47,40.83
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,41.23,31.21
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,32.87,22.66
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,19.85,0.0
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,7.28,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,48.66,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,137.43,35.31
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,260.66,213.89
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,376.36,320.75
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,407.4,350.68
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,437.57,377.37
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,493.01,423.06
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,548.68,467.05
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,622.89,524.73
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,707.61,588.41
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,783.75,642.86
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,859.42,695.42
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,903.97,723.86
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,952.21,754.67
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,961.95,757.85
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,977.99,765.93
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,985.7,768.18
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,989.86,768.16
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,985.51,762.88
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,977.49,755.3
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,963.56,743.82
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,946.06,730.06
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,922.44,712.88
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,895.52,693.47
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,863.4,670.03
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,828.39,644.56
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,789.74,616.88
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,748.57,585.2
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,703.54,549.9
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,656.44,512.26
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,606.38,471.6
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,554.91,428.77
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,501.33,383.12
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,447.06,335.7
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,390.53,285.58
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,334.01,234.82
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,276.6,183.82
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,220.03,135.68
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,155.1,86.34
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,100.24,56.34
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,65.22,51.66
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,65.16,51.92
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,63.88,51.08
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,56.87,45.15
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,55.25,43.96
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,53.64,42.69
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,50.29,39.82
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,46.94,36.74
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,39.83,30.01
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,30.52,20.79
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,19.03,1.2
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,8.19,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,22.77,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,60.88,22.67
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,103.18,82.0
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,138.02,114.79
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,177.23,149.49
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,215.62,182.32
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,234.78,197.77
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,253.78,212.44
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,258.15,214.13
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,275.78,226.34
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,355.81,289.92
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,420.15,339.17
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,576.28,459.4
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,736.21,574.87
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,834.92,641.39
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,926.05,698.09
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,879.64,662.28
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,823.84,619.58
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,844.87,631.25
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,859.2,637.44
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,908.41,668.47
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,937.45,683.92
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,914.47,667.32
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,888.26,649.36
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,857.21,628.85
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,823.25,606.37
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,785.98,581.78
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,746.06,553.4
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,702.04,521.21
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,655.74,486.64
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,601.08,445.58
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,545.24,402.72
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,470.62,345.99
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,415.78,304.86
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,372.01,270.27
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,329.23,235.93
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,285.49,200.51
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,241.86,165.89
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,186.49,119.73
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,115.41,69.78
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,79.86,62.43
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,76.16,59.72
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,86.83,69.24
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,95.43,77.05
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,88.11,71.2
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,74.26,59.57
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,56.17,44.0
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,39.58,29.4
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,32.17,22.62
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,24.6,15.33
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,13.82,0.53
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.73,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,25.89,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,77.51,38.47
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,157.63,127.15
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,233.04,195.07
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,292.7,247.3
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,354.38,299.35
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,435.47,364.57
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,501.84,416.08
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,502.43,413.85
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,517.73,422.8
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,558.37,451.55
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,597.71,478.55
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,585.72,465.04
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,570.48,449.66
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,598.84,469.04
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,625.76,486.86
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,723.42,557.68
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,804.67,614.53
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,837.8,636.8
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,870.83,659.1
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,865.57,654.05
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,857.18,647.26
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,836.81,632.26
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,814.11,615.69
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,768.68,582.03
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,724.29,549.02
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,710.07,540.12
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,689.46,525.9
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,650.61,496.8
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,610.7,466.42
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,559.61,427.0
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,510.74,388.82
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,452.29,343.43
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,408.07,309.08
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,362.36,273.61
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,321.45,242.04
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,285.92,215.66
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,248.38,188.64
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,220.05,168.81
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,187.29,145.83
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,165.86,137.27
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,149.86,124.6
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,140.58,117.35
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,125.28,104.74
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,98.87,82.2
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,63.81,51.53
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,50.58,39.84
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,37.09,27.69
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,27.78,19.1
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,18.49,10.36
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,11.0,0.19
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.64,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,13.62,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,24.67,10.49
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,49.62,36.84
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,71.61,57.09
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,177.09,151.74
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,291.65,251.64
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,421.56,360.84
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,540.43,456.65
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,632.18,526.39
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,735.6,601.46
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,693.4,564.22
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,652.33,527.09
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,637.14,511.24
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,637.17,506.14
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,708.63,555.56
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,762.77,590.51
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,765.76,587.03
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,766.06,582.28
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,792.33,602.69
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,815.5,620.25
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,778.41,593.93
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,731.58,560.6
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,722.41,555.46
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,717.2,552.45
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,616.79,477.75
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,524.29,407.36
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,543.56,423.51
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,559.04,435.96
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,524.38,409.77
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,491.66,385.16
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,462.19,362.53
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,433.67,340.4
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,406.63,319.16
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,379.53,297.5
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,353.71,276.15
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,326.47,253.2
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,280.99,209.01
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,229.73,158.31
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,190.19,131.69
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,160.37,117.61
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,146.67,123.65
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,154.53,131.2
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,130.84,111.04
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,114.88,97.47
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,87.81,73.76
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,65.44,53.9
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,57.67,46.96
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,50.47,40.33
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,41.64,31.96
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,32.59,23.01
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,19.67,6.21
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,7.28,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,69.88,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,188.38,129.16
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,298.73,251.94
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,414.05,356.38
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,502.55,433.82
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,594.71,510.16
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,663.62,564.66
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,733.37,618.04
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,777.62,650.13
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,820.26,680.47
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,863.23,709.92
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,910.06,741.82
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,911.18,739.21
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,914.15,738.48
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,806.59,655.1
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,683.64,555.09
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,604.23,489.52
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,507.99,410.15
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,491.07,395.37
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,460.44,369.86
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,536.97,430.47
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,606.94,484.45
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,585.15,466.12
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,573.43,455.8
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,495.59,394.81
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,421.63,336.37
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,295.62,236.48
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,179.59,142.43
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,229.26,183.15
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,274.52,219.51
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,340.77,272.62
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,391.96,312.24
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,388.03,307.71
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,380.22,299.58
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,363.11,281.03
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,335.64,251.42
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,286.94,207.61
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,236.71,163.53
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,195.89,137.26
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,178.06,133.91
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,127.6,107.53
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,108.51,91.3
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,92.04,77.1
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,73.57,60.92
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,69.37,57.43
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,64.91,53.61
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,60.08,49.35
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,55.1,44.72
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,44.46,34.68
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,35.83,26.07
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,22.91,9.41
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,10.91,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,75.01,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,200.52,145.87
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,307.03,259.43
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,420.41,360.66
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,507.17,435.03
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,597.2,507.73
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,664.56,559.48
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,732.66,609.92
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,785.31,647.14
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,831.97,679.06
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,872.22,705.09
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,910.17,729.08
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,938.1,745.57
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,963.07,759.92
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,972.43,763.18
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,988.34,771.34
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,996.77,774.28
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,1001.66,774.97
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,996.68,769.29
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,988.06,761.34
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,973.02,748.68
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,954.48,733.82
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,931.21,716.57
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,904.67,697.14
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,873.32,674.28
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,839.07,649.41
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,799.75,621.47
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,758.05,589.97
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,713.27,555.04
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,666.63,517.98
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,616.42,477.66
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,564.96,435.31
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,511.34,390.09
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,457.15,343.22
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,401.63,294.47
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,346.48,245.34
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,282.91,189.7
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,226.75,141.53
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,170.72,98.24
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,116.57,66.0
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,71.23,56.61
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,70.33,56.15
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,68.2,54.61
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,59.83,47.56
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,57.33,45.61
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,54.7,43.47
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,51.03,40.38
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,47.26,37.02
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,40.62,30.82
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,33.81,24.07
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,21.34,9.11
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,11.82,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.8,6.9,3.0,0.0,0.0
2018,4,14,5,45,150.0,16.5,0.75,7.3,28.0,103.44,0.0
2018,4,14,6,0,282.0,30.0,0.7,7.7,53.0,251.81,187.03
2018,4,14,6,15,400.0,39.5,0.9,8.45,98.5,358.26,295.52
2018,4,14,6,30,518.0,49.0,1.1,9.2,144.0,469.76,391.06
2018,4,14,6,45,588.5,55.5,1.25,9.9,197.0,549.25,455.49
2018,4,14,7,0,659.0,62.0,1.4,10.6,250.0,631.9,519.07
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,689.8,560.57
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,753.99,605.11
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,804.41,638.24
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,853.47,669.65
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,890.83,691.93
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,925.79,712.35
