Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,942.86,720.4
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,966.36,733.05
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,982.17,740.89
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,994.63,746.68
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,1000.24,747.51
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,1002.23,746.19
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,997.19,740.14
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,988.49,731.95
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,973.29,720.33
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,954.56,706.6
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,931.63,689.97
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,905.35,671.27
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,873.22,648.27
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,838.15,623.41
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,798.99,596.57
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,757.38,566.93
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,712.09,533.36
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,664.87,497.7
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,614.53,459.47
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,562.77,419.05
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,508.9,375.8
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,454.23,330.58
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,397.54,282.86
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,340.73,233.98
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,282.96,184.32
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,225.85,136.49
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,169.49,93.64
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,114.64,61.42
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,66.37,51.54
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,56.05,43.02
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,54.83,42.24
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,53.55,41.4
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,51.75,40.08
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,49.92,38.69
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,43.44,33.14
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,41.3,31.28
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,37.3,27.52
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,31.84,22.13
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,20.45,9.02
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,10.01,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,73.39,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,191.56,145.89
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,273.7,228.0
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,363.08,306.84
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,447.31,378.48
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,542.84,455.33
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,611.52,506.99
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,681.15,557.54
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,753.01,608.02
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,825.14,657.13
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,841.42,664.52
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,853.74,669.66
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,819.33,641.43
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,772.51,603.32
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,799.78,621.69
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,824.62,637.54
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,923.31,705.83
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,995.33,751.94
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,991.76,748.87
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,984.55,744.13
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,970.37,734.55
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,952.69,722.61
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,930.27,707.28
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,904.55,689.7
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,873.11,668.1
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,838.76,644.38
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,800.46,618.39
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,759.63,588.94
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,715.46,555.49
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,669.21,519.87
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,618.99,480.33
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,567.34,438.42
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,513.57,393.59
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,458.97,346.64
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,402.39,296.92
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,345.86,246.31
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,288.52,195.04
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,232.0,145.99
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,176.08,101.88
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,112.58,60.9
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,63.06,49.86
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,62.93,50.14
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,62.34,49.92
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,61.76,49.72
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,54.87,43.83
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,53.62,42.92
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,55.64,44.87
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,55.93,45.08
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,45.05,34.95
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,34.95,25.24
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,21.8,10.75
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,9.1,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,95.16,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,239.12,188.17
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,332.33,280.36
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,440.01,375.15
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,519.77,442.83
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,602.3,509.37
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,591.04,499.47
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,567.3,479.63
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,390.44,333.14
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,174.21,147.75
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,116.91,97.21
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,49.52,37.14
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,64.7,50.06
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,79.93,62.85
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,95.96,76.22
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,112.17,89.63
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,91.8,72.24
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,71.93,55.32
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,147.81,119.5
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,219.66,179.03
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,410.76,334.83
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,583.96,470.03
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,464.45,374.86
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,342.48,276.87
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,486.43,393.78
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,604.67,486.39
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,468.39,378.22
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,341.58,276.12
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,381.71,307.92
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,417.88,335.84
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,447.19,359.22
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,462.26,370.31
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,442.76,353.29
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,409.65,324.07
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,368.2,288.7
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,338.09,262.69
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,290.57,223.17
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,247.52,188.25
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,219.2,164.5
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,188.65,142.74
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,146.74,125.48
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,122.01,104.2
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,108.21,92.35
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,93.53,79.56
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,83.22,70.58
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,72.32,60.9
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,63.21,52.69
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,53.66,43.88
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,42.68,33.49
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,32.41,23.52
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,20.84,10.75
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,11.82,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.46,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,149.67,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,282.19,227.13
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,384.09,325.47
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,493.46,420.08
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,572.83,484.86
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,655.05,548.38
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,713.6,590.5
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,778.65,635.81
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,828.94,668.48
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,877.75,699.27
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,915.18,721.95
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,950.16,742.73
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,967.15,750.43
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,990.66,762.84
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,1006.4,770.05
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,1018.72,775.16
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,1023.48,775.39
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,1024.61,773.48
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,1018.41,767.37
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,1008.51,759.08
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,993.63,747.56
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,975.15,733.86
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,949.97,716.23
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,921.52,696.54
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,889.27,674.19
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,854.11,649.86
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,811.66,621.25
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,767.31,589.69
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,710.79,547.33
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,656.76,505.98
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,560.8,432.13
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,488.24,375.85
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,476.16,364.96
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,445.87,336.75
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,403.06,297.47
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,354.24,251.57
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,296.91,200.81
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,240.47,152.11
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,184.14,107.63
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,120.4,65.84
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,66.91,53.27
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,66.43,53.2
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,66.0,53.12
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,59.53,47.67
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,58.07,46.64
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,56.6,45.54
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,53.0,42.51
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,49.32,39.22
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,43.22,33.49
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,37.0,27.3
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,23.61,13.16
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,13.64,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.95,6.84
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,23.34,14.74
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,31.73,22.4
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,47.81,36.65
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,65.53,52.09
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,140.98,117.66
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,211.59,176.79
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,229.83,190.44
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,247.82,203.92
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,243.26,199.05
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,239.12,194.69
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,307.42,249.0
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,375.24,300.92
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,427.85,339.72
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,496.41,389.25
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,463.69,362.75
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,448.04,349.79
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,567.92,440.96
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,681.88,523.25
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,802.91,611.33
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,906.52,684.84
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,885.14,671.18
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,860.86,656.45
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,785.47,601.47
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,715.88,549.73
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,657.39,507.26
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,605.4,468.55
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,534.74,415.43
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,473.27,368.57
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,416.13,325.14
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,368.95,288.98
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,385.12,301.31
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,398.26,309.9
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,358.56,278.44
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,321.81,249.47
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,289.79,224.36
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,260.48,201.82
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,230.3,178.36
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,201.32,157.03
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,181.63,153.0
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,163.02,137.9
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,134.02,113.36
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,105.54,88.87
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,85.59,71.58
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,71.5,59.25
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,62.43,51.3
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,52.91,42.71
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,43.96,34.36
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,34.69,25.44
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,23.47,13.49
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,13.64,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,57.05,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,200.59,45.55
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,347.56,286.24
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,442.66,377.5
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,537.84,459.92
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,612.85,521.53
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,689.67,581.32
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,747.65,623.81
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,805.22,664.54
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,851.57,695.7
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,887.13,718.32
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,921.52,740.33
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,953.37,760.29
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,965.57,765.59
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,973.86,768.38
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,965.1,760.21
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,940.94,741.33
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,956.88,750.94
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,969.31,758.14
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,909.95,714.82
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,839.74,661.07
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,754.85,595.1
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,663.99,523.99
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,627.56,496.49
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,591.06,468.49
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,502.8,398.94
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,416.15,330.0
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,346.88,274.81
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,286.74,226.28
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,268.87,212.29
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,251.35,198.48
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,252.95,199.88
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,254.17,200.94
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,294.0,232.25
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,325.61,254.41
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,348.52,264.43
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,353.99,255.4
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,296.47,202.93
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,239.55,152.51
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,183.21,106.84
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,128.37,71.11
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,64.49,51.29
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,59.21,46.93
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,58.47,46.53
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,57.73,46.11
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,56.11,44.89
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,54.48,43.62
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,47.35,37.38
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,45.01,35.3
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,39.99,30.59
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,34.92,25.52
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,24.88,14.83
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,15.46,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,40.9,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,171.94,65.64
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,294.0,240.39
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,392.28,330.37
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,496.65,419.04
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,575.26,481.86
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,656.56,543.55
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,719.27,588.46
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,777.43,628.46
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,827.59,660.98
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,876.35,691.71
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,912.99,714.09
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,937.7,728.02
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,963.41,742.69
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,986.19,755.29
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,1001.73,763.55
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,1013.93,769.7
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,1019.08,771.2
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,1020.64,770.47
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,1014.48,764.59
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,1004.65,756.48
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,989.4,744.74
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,970.58,730.77
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,945.5,713.2
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,917.16,693.49
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,884.95,670.99
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,849.83,646.43
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,809.94,618.8
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,767.61,588.91
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,721.94,554.34
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,674.28,517.51
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,624.53,478.34
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,573.34,436.96
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,518.98,391.99
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,463.88,345.17
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,407.73,296.48
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,351.45,246.74
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,294.15,196.1
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,237.51,147.19
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,180.99,102.23
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,125.87,66.66
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,71.93,56.48
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,63.97,50.0
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,54.08,41.71
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,53.16,41.17
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,51.32,39.81
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,49.45,38.36
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,46.64,36.09
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,40.07,30.33
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,36.1,26.67
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,32.12,22.74
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,23.86,14.01
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,16.37,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,53.84,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,190.81,95.31
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,321.18,262.08
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,414.02,345.3
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,513.56,427.33
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,587.58,484.17
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,658.68,535.65
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,718.86,576.7
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,778.89,616.0
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,826.18,644.35
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,871.97,670.92
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,908.01,691.66
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,932.12,704.28
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,956.98,716.66
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,978.88,727.01
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,993.44,734.01
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,1004.67,739.01
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,1009.54,739.42
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,1010.85,737.76
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,1004.78,731.55
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,995.1,723.29
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,979.46,711.42
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,960.34,697.54
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,936.99,680.96
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,910.35,662.41
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,878.4,641.01
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,843.56,617.74
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,804.5,591.32
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,763.02,562.89
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,717.78,529.96
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,670.58,494.99
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,621.17,457.87
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,570.43,418.77
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,516.84,376.53
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,462.59,332.55
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,406.4,286.71
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,350.22,239.54
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,294.26,191.96
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,239.18,145.95
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,183.37,102.87
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,129.56,68.79
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,67.55,42.63
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,58.73,44.72
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,57.38,43.86
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,55.93,42.9
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,54.26,41.73
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,52.56,40.48
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,45.2,34.29
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,42.34,31.91
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,37.99,27.98
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,33.65,23.8
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,24.62,14.62
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,16.37,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,8.19,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,62.55,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,211.09,120.61
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,349.78,280.48
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,441.51,360.72
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,539.61,439.49
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,607.44,490.74
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,683.57,545.42
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,742.38,584.82
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,800.9,622.63
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,848.24,651.4
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,884.79,672.29
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,921.23,692.61
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,955.24,711.01
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,979.66,723.01
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,1000.97,733.11
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,1015.28,738.78
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,1026.16,742.48
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,1030.57,743.02
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,1031.33,741.49
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,1026.04,736.26
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,1017.04,728.95
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,997.36,715.8
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,974.22,700.63
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,950.86,685.09
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,924.21,667.49
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,895.1,649.12
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,862.66,628.49
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,822.52,602.89
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,779.95,575.09
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,733.84,542.85
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,685.84,508.29
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,635.12,470.72
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,583.35,431.2
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,524.86,385.58
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,466.9,339.61
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,412.53,294.37
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,361.1,249.52
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,304.01,200.29
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,246.06,151.07
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,189.5,106.79
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,134.41,71.19
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,80.2,51.22
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,58.98,44.9
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,58.28,44.6
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,57.55,44.25
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,55.54,42.8
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,53.47,41.25
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,51.15,39.49
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,54.33,42.44
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,45.94,34.97
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,37.12,26.85
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,24.62,14.8
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,13.42,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.73,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,57.51,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,193.04,121.85
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,308.1,249.73
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,384.69,317.41
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,465.64,384.62
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,560.03,458.35
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,658.24,531.0
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,718.42,571.38
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,778.54,610.45
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,809.35,627.85
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,837.5,643.34
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,881.16,670.03
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,929.27,699.07
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,956.4,713.76
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,980.58,726.69
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,995.86,733.51
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,997.44,731.68
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,967.79,709.86
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,915.26,673.12
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,930.08,682.23
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,941.01,687.69
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,953.95,693.82
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,959.92,695.49
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,938.94,680.47
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,914.55,663.65
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,882.49,641.97
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,847.68,618.58
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,802.68,589.09
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,756.59,556.97
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,711.59,524.4
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,667.24,491.58
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,623.4,460.19
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,576.3,424.95
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,521.5,382.32
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,466.0,338.35
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,410.95,294.42
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,354.0,248.74
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,299.46,202.54
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,243.18,155.11
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,191.26,115.41
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,143.27,84.55
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,92.82,62.08
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,76.67,60.07
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,75.9,59.83
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,75.08,59.54
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,72.46,57.67
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,69.11,55.1
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,58.34,46.0
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,46.16,35.4
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,41.16,30.91
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,36.1,26.09
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,23.77,14.28
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,13.66,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,7.28,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,6.5,0.45,8.2,8.0,0.0,0.0
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,70.9,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,208.51,141.19
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,326.41,264.94
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,408.39,335.78
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,495.24,405.67
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,539.88,439.52
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,583.78,471.3
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,643.5,512.91
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,703.28,552.76
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,786.17,606.39
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,865.11,654.8
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,906.17,677.92
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,945.03,699.82
