Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,906.82,652.76
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,914.39,657.49
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,881.11,633.57
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,847.97,610.01
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,817.28,588.88
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,785.46,566.91
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,777.03,561.08
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,765.76,553.03
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,730.71,529.59
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,695.12,505.63
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,665.7,486.11
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,633.62,464.08
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,580.34,426.1
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,530.96,390.45
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,506.75,372.46
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,474.68,347.04
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,425.19,306.48
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,376.42,263.3
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,321.33,216.08
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,264.69,167.54
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,209.81,122.93
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,156.3,84.48
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,104.27,57.69
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,59.77,45.43
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,59.73,45.72
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,59.75,46.04
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,57.93,44.78
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,51.04,39.06
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,48.13,36.81
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,45.09,34.32
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,41.35,31.05
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,37.58,27.54
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,30.6,20.89
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,23.35,12.01
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,13.64,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,4.09,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,7.9,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,23.14,14.08
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,45.76,34.53
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,42.49,31.72
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,42.36,31.24
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,71.57,56.6
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,102.5,82.89
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,167.5,137.24
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,224.31,183.08
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,284.08,230.39
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,344.18,276.31
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,432.05,342.7
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,502.63,393.94
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,603.92,467.16
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,686.96,525.08
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,698.7,528.59
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,708.47,531.59
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,752.62,560.47
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,808.51,595.77
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,834.75,610.69
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,857.91,623.82
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,840.58,609.72
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,821.3,594.95
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,767.75,559.16
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,710.66,520.44
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,686.2,503.76
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,661.38,486.17
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,665.48,490.39
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,664.29,490.41
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,627.24,464.02
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,590.2,437.51
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,550.55,408.95
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,512.28,380.94
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,484.18,360.13
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,455.91,337.74
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,406.71,300.07
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,358.81,262.53
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,321.33,231.25
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,281.78,197.96
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,247.3,175.1
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,215.99,157.15
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,189.37,143.74
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,174.85,144.2
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,162.18,134.48
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,141.78,117.96
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,119.36,99.38
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,87.38,71.99
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,65.23,52.76
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,39.78,30.2
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,26.08,17.89
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,10.78,4.03
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,9.63,2.84
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,9.01,1.41
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,4.55,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,36.78,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,96.57,55.73
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,202.06,166.7
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,293.63,249.99
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,400.86,343.54
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,523.97,445.22
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,578.6,487.38
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,633.42,528.33
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,718.41,589.69
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,805.24,649.55
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,861.16,685.23
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,921.95,723.65
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,942.83,732.3
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,960.23,738.83
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,991.16,754.93
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,1009.0,761.91
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,1014.8,761.87
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,1016.9,759.69
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,1002.44,747.0
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,980.26,729.62
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,990.23,735.28
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,1004.2,743.27
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,995.69,737.24
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,993.26,735.47
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,959.78,713.77
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,923.49,690.22
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,891.73,669.35
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,857.49,646.51
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,763.33,577.41
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,671.49,507.46
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,655.64,496.98
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,635.59,482.44
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,585.06,444.34
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,537.46,408.13
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,483.05,366.71
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,430.57,326.87
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,343.9,261.95
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,269.11,206.36
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,249.85,191.59
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,231.01,177.02
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,213.33,163.73
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,196.93,151.85
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,163.08,122.33
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,140.37,115.67
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,133.87,110.79
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,127.05,105.55
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,104.71,86.75
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,75.96,61.98
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,62.93,50.72
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,54.73,43.55
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,51.74,40.85
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,50.46,39.41
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,37.87,27.61
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,23.32,12.9
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,14.1,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,82.6,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,204.76,132.09
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,316.91,262.06
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,428.96,362.03
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,512.38,432.78
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,600.17,502.59
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,668.05,553.38
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,732.63,599.37
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,788.1,636.41
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,842.88,671.7
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,886.59,697.59
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,928.46,721.58
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,952.22,733.7
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,983.03,750.74
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,1005.92,762.08
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,1025.76,771.45
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,1039.21,777.23
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,1049.29,780.96
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,1052.85,780.05
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,1052.83,777.03
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,1045.84,770.63
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,1035.25,762.1
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,1019.18,749.54
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,999.64,734.91
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,974.93,718.03
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,947.03,699.1
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,914.37,676.99
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,878.92,652.98
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,839.13,626.4
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,797.13,598.11
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,744.74,560.19
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,694.24,522.33
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,647.37,487.1
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,599.95,450.34
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,550.95,411.28
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,498.33,368.05
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,443.14,321.83
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,387.83,274.38
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,331.41,225.39
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,275.62,177.17
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,220.18,131.22
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,166.09,91.21
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,112.99,61.85
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,61.19,46.71
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,60.3,46.26
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,59.33,45.71
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,58.23,45.04
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,57.11,44.33
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,49.83,38.27
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,47.55,36.48
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,43.48,32.94
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,39.32,29.11
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,32.7,22.83
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,25.93,15.11
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,16.37,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,93.1,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,226.55,153.48
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,334.57,276.2
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,443.68,373.36
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,523.49,441.24
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,607.29,508.58
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,665.99,553.16
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,731.45,601.15
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,785.17,638.03
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,838.13,673.31
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,869.64,692.64
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,898.41,709.92
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,929.93,727.85
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,969.34,750.98
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,990.46,761.24
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,1008.49,769.51
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,988.2,752.41
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,958.36,729.39
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,874.79,667.56
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,778.97,594.07
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,780.76,594.52
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,780.5,592.83
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,801.55,606.25
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,809.19,610.36
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,760.77,574.48
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,720.46,544.41
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,758.22,572.78
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,783.77,591.45
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,744.98,561.98
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,706.66,533.15
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,662.72,500.45
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,619.83,468.19
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,561.68,425.3
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,506.48,383.93
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,472.5,357.51
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,434.49,327.64
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,402.53,301.17
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,370.46,272.86
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,324.27,231.37
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,269.14,181.34
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,221.5,142.57
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,177.44,110.38
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,125.99,78.08
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,80.37,63.62
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,66.02,51.64
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,56.07,43.3
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,54.86,42.51
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,53.61,41.66
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,47.98,36.91
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,47.15,36.32
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,43.48,33.08
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,39.78,29.62
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,32.84,23.03
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,24.3,14.06
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,15.92,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.64,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,53.93,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,150.28,104.16
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,290.98,241.12
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,440.33,371.13
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,468.16,396.43
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,493.73,417.71
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,586.18,490.56
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,682.56,563.0
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,762.41,619.7
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,849.89,680.09
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,884.79,700.31
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,927.07,725.78
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,959.85,744.63
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,990.04,761.58
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,1011.63,772.28
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,1030.15,780.98
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,1042.52,786.82
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,1051.44,790.52
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,1053.78,789.99
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,1052.53,787.26
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,1044.19,780.58
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,1032.3,771.71
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,1016.39,760.27
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,997.01,746.59
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,972.0,729.46
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,943.81,710.19
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,911.28,687.64
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,875.95,663.13
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,836.64,636.12
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,795.07,607.34
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,749.64,574.27
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,702.52,538.35
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,653.56,500.12
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,603.22,459.9
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,550.29,416.86
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,496.59,372.0
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,441.16,324.92
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,385.6,276.54
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,329.19,226.83
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,273.31,177.67
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,217.93,130.73
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,163.85,89.58
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,110.67,58.85
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,64.3,49.98
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,62.91,49.11
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,53.42,41.15
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,52.06,40.23
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,50.64,39.24
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,48.29,37.4
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,45.9,35.44
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,39.28,29.58
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,36.59,27.02
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,30.73,21.4
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,24.76,14.78
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,15.92,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,4.55,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,28.19,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,90.16,62.76
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,202.04,168.78
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,328.66,281.06
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,252.88,218.11
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,160.4,137.61
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,169.87,144.42
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,172.88,145.06
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,256.76,216.34
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,328.18,275.21
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,352.03,292.49
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,374.77,308.8
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,442.84,362.3
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,493.88,401.35
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,529.56,426.5
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,563.81,450.27
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,705.5,555.95
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,826.7,642.53
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,940.89,721.21
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,1027.14,776.38
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,1016.22,766.96
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,1001.84,756.16
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,981.38,741.31
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,946.94,716.94
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,909.91,690.1
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,863.51,654.94
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,826.9,627.07
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,788.27,597.67
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,766.64,582.3
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,741.92,564.31
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,708.36,539.85
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,674.63,514.58
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,630.41,481.01
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,585.07,445.83
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,541.35,410.94
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,496.73,373.72
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,443.15,329.15
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,388.38,282.33
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,333.87,235.1
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,280.05,188.4
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,223.1,138.87
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,172.73,98.58
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,110.56,59.41
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,62.11,48.35
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,61.3,47.98
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,60.42,47.51
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,59.37,46.89
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,58.3,46.23
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,54.81,43.4
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,57.1,45.65
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,51.08,40.33
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,45.38,35.05
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,35.79,26.02
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,25.82,15.93
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,15.46,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,5.46,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,11.97,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,16.74,7.14
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,28.62,18.76
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,41.12,30.06
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,101.38,83.63
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,171.83,144.88
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,190.88,160.47
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,222.54,186.11
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,385.67,321.5
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,524.04,430.51
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,654.32,528.37
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,778.84,616.49
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,796.56,624.92
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,804.17,627.09
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,825.38,638.04
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,843.73,646.8
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,862.67,657.25
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,878.71,665.73
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,891.11,671.52
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,900.63,675.44
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,892.49,667.91
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,881.62,658.73
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,911.33,681.48
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,936.15,700.03
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,936.62,700.12
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,930.47,696.01
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,896.53,672.79
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,860.33,648.1
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,828.66,626.88
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,793.26,602.85
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,750.29,572.02
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,705.31,538.22
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,657.61,501.6
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,608.36,462.81
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,556.86,421.21
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,504.31,377.62
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,449.52,331.16
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,394.45,283.28
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,337.77,233.33
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,281.41,183.73
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,225.79,136.49
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,171.4,94.71
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,117.54,62.57
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,66.32,51.54
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,64.65,50.4
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,54.84,42.18
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,52.76,40.62
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,50.57,38.94
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,47.82,36.75
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,44.97,34.39
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,41.93,31.76
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,35.62,26.03
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,31.04,21.61
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,26.48,16.46
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,16.41,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,6.37,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,101.15,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,239.55,181.03
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,339.04,282.39
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,445.03,375.81
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,524.97,442.75
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,608.83,508.94
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,674.57,557.76
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,736.81,601.85
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,791.13,637.69
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,844.74,671.69
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,887.96,697.27
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,919.8,714.27
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,953.13,732.62
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,983.93,748.93
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,1006.82,759.74
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,1026.66,768.54
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,1038.81,774.22
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,1047.56,777.89
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,1049.85,777.51
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,1048.59,775.03
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,1041.72,769.38
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,1031.32,761.61
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,1015.05,750.15
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,995.41,736.61
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,971.13,720.79
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,943.73,702.87
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,911.24,681.43
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,876.09,658.06
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,836.98,631.61
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,795.73,603.47
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,751.22,571.67
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,705.14,537.29
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,656.08,500.06
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,605.88,460.91
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,554.0,419.21
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,501.53,375.84
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,446.95,329.85
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,392.48,282.81
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,337.97,235.13
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,284.25,188.13
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,230.11,142.3
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,168.33,94.42
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,116.85,63.23
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,67.99,53.1
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,65.63,51.38
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,64.54,50.73
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,57.83,45.16
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,57.14,44.8
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,54.82,43.02
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,52.43,41.08
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,48.21,37.39
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,43.88,33.4
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,37.07,26.96
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,28.21,18.08
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,17.45,0.0
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,7.28,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.91,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,12.3,4.86
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,17.58,9.64
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,25.53,16.68
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,33.49,23.64
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,58.84,45.54
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,87.26,69.68
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,100.31,80.32
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,113.34,90.78
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,141.83,114.12
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,170.41,137.05
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,307.07,249.25
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,416.98,335.4
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,517.64,410.28
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,599.67,469.15
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,752.66,579.98
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,893.12,676.05
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,963.68,719.01
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,1027.23,757.09
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,1021.18,751.53
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,1011.64,744.63
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,996.25,733.28
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,977.52,719.9
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,954.21,704.82
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,927.8,687.65
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,896.69,667.25
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,862.87,644.9
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,811.19,610.47
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,759.26,574.78
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,699.66,530.63
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,639.95,485.85
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,592.72,450.26
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,546.66,414.73
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,502.3,379.99
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,456.95,343.4
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,427.95,316.82
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,389.92,281.03
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,326.2,227.77
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,274.28,184.14
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,223.78,139.95
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,170.62,97.04
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,120.19,66.08
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,72.35,56.8
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,68.34,53.69
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,75.3,60.03
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,72.66,58.07
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,69.79,55.89
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,63.55,50.72
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,56.86,45.03
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,51.3,40.16
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,45.45,34.83
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,37.82,27.66
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,28.16,18.16
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,17.42,0.0
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,7.28,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.91,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,4.09,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,7.02,0.0
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,11.42,4.15
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,15.82,8.15
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,22.44,14.04
2018,5,14,6,30,0.0,33.0,1.2,9.3,33.0,29.06,19.85
2018,5,14,6,45,0.0,56.5,1.05,9.75,56.5,49.89,37.89
2018,5,14,7,0,0.0,80.0,0.9,10.2,80.0,71.6,56.35
2018,5,14,7,15,0.0,91.5,0.8,10.8,91.5,82.34,65.09
2018,5,14,7,30,0.0,103.0,0.7,11.4,103.0,93.05,73.66
2018,5,14,7,45,0.5,118.5,0.6,12.0,119.0,108.19,85.78
2018,5,14,8,0,1.0,134.0,0.5,12.6,135.0,123.29,97.63
2018,5,14,8,15,3.5,154.5,0.55,13.35,157.0,145.24,114.95
2018,5,14,8,30,6.0,175.0,0.6,14.1,179.0,167.17,131.92
2018,5,14,8,45,73.0,197.5,0.6,14.85,250.0,282.93,224.72
2018,5,14,9,0,140.0,220.0,0.6,15.6,321.0,372.26,292.84
2018,5,14,9,15,193.0,237.0,0.75,16.25,384.5,457.73,356.04
2018,5,14,9,30,246.0,254.0,0.9,16.9,448.0,525.28,404.87
2018,5,14,9,45,321.5,263.5,1.05,17.5,528.5,622.86,474.4
2018,5,14,10,0,397.0,273.0,1.2,18.1,609.0,699.45,527.54
2018,5,14,10,15,476.5,278.5,1.3,18.6,694.0,772.41,577.08
2018,5,14,10,30,556.0,284.0,1.4,19.1,779.0,841.19,622.76
2018,5,14,10,45,725.0,208.5,1.55,19.6,869.0,912.39,671.84
