Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,1045.16,734.39
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,1052.31,738.38
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,1052.97,737.76
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,1050.16,735.16
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,1044.2,731.83
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,1034.82,726.4
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,1019.64,716.83
2018,6,3,11,0,958.0,103.0,2.4,30.7,1004.0,1001.16,705.29
2018,6,3,11,15,960.5,103.5,2.55,30.8,1016.5,978.55,692.03
2018,6,3,11,30,963.0,104.0,2.7,30.9,1029.0,952.87,676.72
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,922.11,658.01
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,888.74,637.41
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,851.71,614.24
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,812.5,589.38
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,770.53,562.37
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,726.73,531.67
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,680.02,498.27
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,631.97,462.94
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,581.33,424.57
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,529.93,384.5
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,477.71,342.71
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,425.27,299.59
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,371.25,254.33
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,317.61,208.85
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,263.56,163.4
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,210.62,120.8
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,158.95,84.14
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,109.09,57.41
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,66.7,50.1
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,56.24,41.68
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,55.45,41.29
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,54.61,40.85
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,52.48,39.33
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,50.26,37.69
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,47.04,35.1
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,40.0,29.08
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,36.39,25.88
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,32.78,22.45
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,25.36,15.18
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,17.68,0.0
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,9.55,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,85.33,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,226.01,155.02
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,349.14,284.71
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,432.91,359.99
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,518.05,431.61
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,588.38,487.16
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,661.0,541.79
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,719.81,583.57
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,778.93,624.1
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,819.24,649.72
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,867.05,680.22
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,905.71,703.4
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,942.48,724.94
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,972.7,741.84
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,1000.32,756.9
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,1020.55,766.71
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,1037.74,774.56
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,1048.09,777.9
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,1054.97,779.11
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,1055.89,776.72
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,1053.25,772.21
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,1046.83,766.36
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,1036.98,758.44
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,1022.3,747.33
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,1004.28,734.2
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,982.11,719.17
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,956.82,702.15
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,926.39,681.96
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,893.28,659.92
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,856.44,635.72
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,817.35,609.74
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,775.43,581.71
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,731.61,550.04
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,684.39,515.06
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,635.78,478.11
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,585.16,438.61
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,533.66,397.27
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,480.63,353.68
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,427.33,308.69
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,372.74,261.8
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,318.48,214.56
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,264.46,167.68
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,211.48,123.72
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,158.99,85.35
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,108.28,57.12
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,63.58,48.73
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,61.88,47.62
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,51.95,39.37
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,50.94,38.76
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,49.04,37.38
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,47.06,35.89
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,44.96,34.21
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,42.87,32.42
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,35.15,25.49
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,30.99,21.49
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,24.39,14.86
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,17.61,0.0
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,25.49,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,108.22,73.25
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,192.16,157.87
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,283.05,239.79
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,383.25,327.37
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,466.2,397.36
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,549.68,464.42
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,606.53,507.46
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,663.98,549.65
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,758.47,618.25
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,851.25,682.83
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,901.35,714.56
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,940.4,738.09
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,971.52,755.77
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,1000.14,771.59
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,1021.35,781.86
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,1039.6,790.14
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,1053.39,795.6
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,1063.99,799.03
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,1044.66,783.09
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,1032.47,772.38
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,1030.88,769.29
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,1014.21,756.22
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,1007.52,750.32
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,997.31,742.09
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,967.07,721.16
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,944.27,705.39
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,897.45,672.9
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,844.72,633.16
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,806.61,605.88
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,768.35,578.1
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,748.76,566.12
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,719.55,546.38
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,681.36,518.6
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,639.48,486.92
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,588.92,447.09
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,537.47,405.41
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,484.11,361.06
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,430.49,315.3
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,376.34,268.11
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,322.49,220.6
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,268.04,172.91
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,214.68,128.1
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,161.98,88.81
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,111.02,59.6
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,65.21,50.78
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,63.89,49.96
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,53.67,41.36
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,52.34,40.44
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,56.51,44.39
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,55.87,44.09
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,50.38,39.4
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,44.55,34.26
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,39.86,29.96
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,35.1,25.36
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,26.52,16.9
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,17.51,0.62
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,11.76,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,72.23,47.5
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,139.16,113.48
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,187.67,158.14
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,238.09,203.29
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,272.47,232.94
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,306.75,261.39
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,289.25,245.38
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,284.75,239.81
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,214.91,179.28
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,131.84,107.32
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,297.33,245.17
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,453.25,368.02
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,444.66,358.03
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,435.37,348.47
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,337.55,269.13
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,243.21,191.68
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,302.27,237.57
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,346.12,270.46
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,358.98,279.09
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,371.43,287.48
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,415.09,320.12
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,457.38,351.22
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,460.38,352.47
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,462.94,353.61
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,473.32,361.12
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,482.76,367.91
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,467.41,357.3
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,455.81,349.44
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,387.13,297.17
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,326.49,250.57
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,307.31,236.3
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,288.59,222.19
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,275.12,212.09
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,261.88,202.13
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,279.88,216.91
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,291.25,225.53
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,300.44,231.19
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,305.31,231.76
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,260.76,196.17
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,233.5,175.23
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,217.5,164.12
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,207.87,159.34
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,172.01,126.95
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,146.55,106.09
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,123.87,101.72
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,120.87,99.67
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,116.06,96.06
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,110.94,92.13
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,99.37,82.5
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,82.59,68.1
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,70.52,57.63
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,57.76,46.3
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,48.59,37.93
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,39.08,29.02
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,27.56,17.93
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,16.34,1.18
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,9.1,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,4.55,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,11.87,3.03
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,19.37,10.81
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,30.86,21.14
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,42.45,31.48
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,60.39,47.15
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,78.11,62.34
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,108.85,88.56
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,139.64,114.28
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,219.62,181.41
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,288.96,237.76
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,403.88,330.14
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,523.12,421.75
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,608.89,485.74
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,715.66,562.65
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,828.42,643.14
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,950.68,723.54
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,995.36,749.48
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,1033.92,771.78
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,1043.2,774.17
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,1049.25,774.86
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,1043.39,770.1
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,1034.16,763.28
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,1019.63,752.91
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,1001.85,740.43
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,979.5,726.0
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,954.15,709.46
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,923.78,689.24
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,890.88,667.18
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,854.49,642.91
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,816.04,616.99
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,773.92,587.95
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,730.26,555.88
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,684.6,521.74
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,637.62,485.67
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,588.32,446.69
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,538.21,405.99
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,486.47,362.99
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,434.45,318.63
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,381.51,272.68
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,328.85,226.4
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,275.92,180.2
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,224.16,136.83
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,163.49,90.92
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,113.39,61.36
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,65.75,50.98
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,65.15,50.77
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,63.65,49.77
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,62.03,48.65
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,54.42,42.29
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,52.37,40.73
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,49.35,38.24
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,46.24,35.53
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,41.65,31.37
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,36.97,26.88
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,28.8,18.86
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,19.0,3.18
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,71.8,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,204.92,145.05
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,318.21,262.73
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,402.04,338.42
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,492.11,415.43
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,562.38,471.57
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,635.43,527.18
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,690.55,566.73
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,751.22,609.05
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,802.04,642.59
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,851.99,674.64
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,892.44,699.05
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,931.04,721.8
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,952.01,732.28
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,980.35,747.96
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,1002.67,759.38
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,1022.06,768.87
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,1035.21,774.79
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,1045.15,778.73
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,1048.12,777.94
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,1047.75,775.15
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,1042.12,769.58
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,1033.07,761.92
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,1018.66,751.01
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,1000.97,738.05
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,978.24,722.39
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,952.48,704.74
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,922.54,684.03
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,889.96,661.53
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,852.99,636.69
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,813.92,610.28
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,771.84,581.84
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,728.09,549.89
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,682.04,515.45
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,634.66,479.14
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,584.57,440.0
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,533.68,399.1
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,481.33,355.81
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,428.79,311.28
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,375.61,265.41
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,322.84,219.36
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,269.78,173.33
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,217.81,129.99
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,166.13,91.47
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,116.17,62.17
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,67.71,52.1
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,55.96,42.4
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,54.82,41.69
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,53.59,40.9
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,51.84,39.65
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,50.02,38.3
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,46.8,35.65
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,39.79,29.55
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,36.17,26.28
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,32.52,22.77
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,25.53,15.96
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,18.32,3.54
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,29.05,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,137.27,95.36
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,222.76,182.75
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,283.38,238.4
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,349.28,296.38
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,433.28,367.05
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,516.56,434.2
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,459.55,385.22
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,381.6,318.72
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,308.96,255.61
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,228.53,185.29
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,235.72,189.99
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,242.62,194.22
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,254.5,202.7
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,266.28,211.03
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,344.22,273.84
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,405.64,322.48
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,526.6,415.24
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,629.19,491.53
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,601.67,467.94
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,572.83,444.18
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,634.59,489.12
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,693.12,530.65
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,727.09,555.29
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,767.28,584.06
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,797.81,605.64
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,824.13,624.2
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,810.27,615.24
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,793.8,604.41
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,754.76,575.95
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,715.97,547.48
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,655.41,502.19
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,597.93,458.78
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,570.14,438.07
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,542.28,416.87
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,505.26,388.48
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,469.36,360.56
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,443.09,339.46
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,413.86,315.17
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,374.92,280.14
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,327.11,235.48
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,277.72,192.85
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,229.76,152.72
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,189.75,124.83
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,157.11,107.57
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,119.46,98.09
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,113.82,93.78
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,97.52,80.13
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,79.48,64.75
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,75.78,61.87
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,71.16,58.09
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,61.16,49.36
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,51.36,40.63
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,44.14,34.03
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,36.55,26.87
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,26.87,17.53
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,18.15,4.29
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,11.37,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,67.33,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,195.9,139.92
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,304.23,252.77
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,390.13,330.79
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,482.33,410.66
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,554.21,469.12
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,629.01,527.22
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,655.97,545.55
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,679.83,560.95
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,692.64,567.38
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,700.42,569.89
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,743.43,598.89
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,785.08,626.11
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,821.8,649.21
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,856.47,670.54
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,930.81,719.89
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,997.55,762.57
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,1008.34,766.74
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,1027.91,777.42
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,1031.91,777.03
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,1032.62,774.79
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,1032.51,772.89
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,1029.01,768.97
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,1014.8,757.55
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,997.34,744.16
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,974.35,728.04
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,948.38,709.97
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,918.27,688.94
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,885.57,666.11
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,849.66,641.63
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,811.55,615.48
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,769.91,586.5
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,726.47,554.22
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,680.53,519.27
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,633.26,482.5
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,583.77,443.19
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,533.51,402.23
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,481.1,358.66
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,428.45,313.78
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,375.48,267.76
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,322.87,221.44
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,270.15,175.22
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,218.49,131.6
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,167.39,92.92
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,118.03,63.32
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,69.51,54.05
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,55.16,42.04
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,54.35,41.6
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,53.48,41.1
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,52.11,40.18
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,50.71,39.19
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,43.44,32.95
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,40.45,30.37
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,36.45,26.74
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,32.37,22.83
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,26.32,16.85
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,20.14,5.88
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,11.82,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,86.48,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,219.85,156.59
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,332.13,273.66
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,414.83,348.23
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,504.0,423.79
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,568.24,474.54
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,640.49,528.88
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,698.79,570.36
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,757.47,610.61
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,806.23,642.16
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,845.0,665.78
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,885.32,689.66
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,923.85,711.78
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,953.57,728.06
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,980.85,742.63
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,1002.08,752.45
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,1020.36,760.34
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,1029.54,762.95
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,1035.26,763.48
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,1035.17,760.39
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,1031.49,755.18
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,1026.46,749.41
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,1018.12,741.66
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,1005.04,730.99
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,988.73,718.39
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,967.41,703.25
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,943.1,686.29
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,914.21,666.6
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,882.76,645.22
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,847.89,622.3
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,810.69,597.63
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,770.94,570.81
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,729.11,540.57
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,683.13,506.76
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,635.79,471.15
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,586.73,433.22
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,536.76,393.6
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,484.98,351.89
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,432.93,308.84
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,379.59,263.8
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,326.57,218.41
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,273.38,173.12
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,221.22,130.22
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,169.84,92.19
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,120.2,62.89
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,72.06,54.8
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,57.26,42.72
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,56.16,42.05
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,54.99,41.31
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,53.28,40.14
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,51.52,38.87
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,44.95,33.4
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,42.83,31.64
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,38.92,28.23
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,34.97,24.56
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,28.11,18.01
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,21.05,6.75
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,12.28,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,88.03,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,222.61,154.6
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,336.33,268.01
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,419.32,338.3
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,508.76,408.77
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,574.28,457.54
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,647.87,509.82
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,706.9,548.58
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,766.31,586.09
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,815.36,616.37
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,854.37,639.26
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,893.79,662.04
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,931.4,683.19
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,961.91,698.99
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,989.94,713.14
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,1011.17,722.96
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,1029.45,731.02
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,1041.45,736.73
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,1050.23,740.61
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,1053.73,740.67
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,1053.81,738.82
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,1047.95,735.37
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,1038.66,729.84
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,1024.02,720.32
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,1006.07,708.81
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,983.46,694.96
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,957.78,679.15
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,927.42,660.53
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,894.39,640.0
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,857.73,617.07
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,818.88,592.45
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,776.98,565.51
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,733.34,535.6
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,686.49,502.26
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,638.3,467.01
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,588.26,429.59
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,537.41,390.36
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,485.15,348.84
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,432.61,305.9
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,379.33,261.41
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,326.39,216.5
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,272.7,171.03
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,220.03,127.93
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,168.51,89.94
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,118.72,60.59
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,70.09,52.8
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,63.05,47.27
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,53.0,39.12
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,52.05,38.58
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,50.61,37.62
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,49.13,36.6
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,46.7,34.7
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,40.48,29.42
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,36.87,26.29
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,33.22,22.91
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,27.18,17.13
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,21.02,7.14
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,12.28,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,71.95,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,182.68,128.32
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,269.05,219.89
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,358.82,299.23
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,456.75,381.65
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,551.08,455.73
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,656.6,534.45
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,716.21,575.38
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,776.25,615.24
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,825.08,645.18
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,863.93,667.3
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,903.61,689.62
