Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,941.49,710.2
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,971.92,725.72
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,999.8,739.44
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,1020.82,749.21
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,1038.83,757.12
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,1050.24,761.92
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,1058.31,764.75
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,1061.06,764.34
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,1060.31,761.87
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,1053.87,756.54
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,1044.01,749.18
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,1029.33,739.3
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,1011.31,727.33
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,988.64,712.55
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,962.89,695.79
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,932.87,676.07
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,900.15,654.51
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,863.79,631.05
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,825.22,605.9
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,783.03,578.04
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,739.04,547.2
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,692.68,513.41
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,644.9,477.72
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,594.68,439.37
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,543.56,399.22
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,491.03,356.94
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,438.24,313.28
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,384.17,267.71
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,330.45,221.72
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,276.7,175.68
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,223.95,131.99
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,171.63,92.97
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,121.06,62.57
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,71.97,55.02
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,63.77,48.48
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,53.73,40.29
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,52.81,39.78
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,51.39,38.85
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,49.93,37.84
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,47.52,35.97
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,41.24,30.59
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,37.25,27.05
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,33.18,23.24
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,27.14,17.39
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.97,7.66
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,12.28,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,33.4,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,125.29,86.93
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,195.1,159.94
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,231.85,194.77
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,269.84,228.82
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,311.05,264.0
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,353.25,298.58
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,404.5,339.33
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,456.72,379.5
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,501.14,411.57
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,544.76,442.13
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,571.26,458.37
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,595.65,472.75
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,679.27,533.19
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,772.55,597.85
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,854.3,651.15
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,934.45,701.53
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,983.51,730.53
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,1025.44,754.69
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,1047.96,766.24
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,1067.07,775.78
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,1060.69,769.39
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,1050.84,761.18
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,1036.13,750.01
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,1018.05,736.83
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,995.28,721.98
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,969.38,705.06
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,938.78,684.76
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,905.48,662.61
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,868.91,638.92
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,830.08,613.5
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,787.67,585.46
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,743.45,554.5
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,696.55,520.34
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,648.29,484.24
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,598.04,445.64
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,546.96,405.25
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,494.04,362.5
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,440.82,318.28
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,386.51,272.27
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,332.63,225.8
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,278.79,179.11
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,225.9,134.74
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,173.31,95.01
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,122.47,63.92
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,73.46,47.66
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,64.48,49.62
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,54.12,41.05
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,52.85,40.22
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,50.64,38.58
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,48.32,36.8
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,45.8,34.77
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,39.59,29.39
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,36.32,26.45
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,33.05,23.32
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,26.57,17.06
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.9,7.4
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,12.28,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,58.05,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,124.35,86.25
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,164.58,134.69
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,234.39,197.93
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,319.51,272.06
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,283.75,242.0
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,251.46,213.59
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,195.09,163.8
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,122.24,99.4
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,222.66,184.92
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,329.96,272.35
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,429.23,350.51
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,511.2,413.05
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,499.74,400.21
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,485.19,385.75
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,544.12,429.19
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,602.71,470.88
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,627.94,487.59
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,651.54,503.21
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,680.83,522.57
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,714.72,544.77
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,733.4,556.3
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,755.95,570.43
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,792.78,595.3
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,826.54,617.72
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,897.53,668.44
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,957.83,707.87
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,916.32,679.46
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,873.11,650.45
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,803.2,603.22
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,733.13,553.05
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,689.51,521.44
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,646.47,489.56
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,607.25,460.73
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,566.65,430.17
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,497.59,377.51
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,435.14,329.25
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,434.29,325.53
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,426.87,313.84
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,345.65,250.04
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,278.92,198.66
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,242.07,164.86
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,200.83,127.97
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,166.96,99.22
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,120.07,66.4
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,76.15,50.71
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,67.84,53.24
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,64.79,50.94
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,68.85,54.83
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,61.31,48.57
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,53.17,41.67
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,50.61,39.61
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,47.99,37.38
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,42.32,32.22
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,36.39,26.64
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,28.77,19.26
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.82,8.48
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,12.28,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,7.73,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,10.68,2.22
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,13.18,5.52
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,19.79,11.5
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,26.41,17.43
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,30.83,21.33
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,35.26,25.14
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,53.82,41.11
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,72.88,57.26
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,115.34,93.06
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,158.71,128.76
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,215.56,176.46
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,278.14,227.52
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,373.2,304.02
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,473.66,381.75
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,563.25,448.54
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,652.49,513.0
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,667.66,519.32
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,678.59,523.19
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,820.22,625.82
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,953.73,715.66
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,992.82,739.23
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,1047.84,773.95
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,1032.76,761.97
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,1014.37,748.59
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,991.32,733.06
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,965.2,715.5
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,935.31,695.51
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,902.71,673.62
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,866.03,648.93
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,827.15,622.58
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,785.28,594.17
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,741.71,562.86
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,694.8,527.91
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,646.54,491.06
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,596.66,451.9
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,545.93,410.98
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,493.27,367.74
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,440.36,323.08
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,386.91,276.93
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,333.78,230.31
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,280.24,183.3
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,227.7,138.59
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,175.21,98.16
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,124.47,66.2
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,76.18,49.34
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,56.51,43.47
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,55.73,43.08
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,54.9,42.64
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,53.96,42.09
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,53.03,41.52
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,46.36,35.8
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,44.29,34.04
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,40.43,30.53
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,36.53,26.76
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,30.19,20.5
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,22.14,9.66
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,13.64,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.46,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,14.53,4.95
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,23.8,14.51
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,39.32,28.34
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,55.25,42.43
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,124.1,102.98
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,189.1,158.77
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,240.17,200.75
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,277.98,230.97
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,302.18,248.58
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,308.08,251.45
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,425.56,344.25
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,547.52,435.52
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,602.46,473.72
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,657.32,511.55
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,692.35,534.76
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,726.4,557.18
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,850.93,646.2
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,964.16,721.16
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,1007.37,746.97
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,1044.03,769.06
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,1038.34,764.17
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,1029.3,757.67
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,1015.45,748.5
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,998.36,737.21
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,976.23,722.55
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,951.08,705.9
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,922.22,686.71
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,890.71,665.64
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,854.7,641.62
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,816.54,615.93
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,775.37,587.89
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,732.47,556.78
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,687.12,522.87
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,640.36,487.05
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,591.15,448.36
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,541.03,407.89
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,489.46,365.26
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,437.62,321.27
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,384.62,275.46
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,331.86,229.15
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,279.1,182.9
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,227.33,138.87
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,175.66,98.87
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,125.69,67.2
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,77.45,49.7
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,56.37,43.15
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,55.62,42.75
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,54.8,42.29
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,53.49,41.4
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,52.14,40.45
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,44.79,34.12
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,41.85,31.59
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,38.31,28.4
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,34.74,24.98
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,28.32,18.75
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.74,9.53
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,12.73,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,24.31,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,140.72,96.53
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,237.07,192.98
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,352.28,292.52
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,478.71,396.61
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,551.64,452.25
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,627.76,507.63
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,682.86,544.96
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,743.65,584.93
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,793.84,617.34
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,843.22,648.48
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,883.63,672.31
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,912.63,688.17
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,943.33,705.64
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,971.63,721.38
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,977.85,723.31
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,968.31,715.23
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,954.39,704.49
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,926.77,684.3
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,928.91,684.3
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,927.86,681.94
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,982.65,718.7
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,1012.78,736.41
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,991.97,721.94
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,967.92,705.85
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,957.99,699.43
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,943.82,690.15
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,914.43,670.84
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,882.49,649.85
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,848.47,627.69
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,812.13,603.76
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,771.9,576.82
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,729.6,546.82
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,684.36,513.58
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,637.73,478.43
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,589.07,440.8
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,539.51,401.4
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,488.06,359.5
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,436.23,316.15
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,383.58,271.23
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,331.25,225.88
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,277.91,179.69
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,225.53,135.64
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,174.62,96.61
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,125.31,65.67
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,76.7,47.79
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,63.61,48.67
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,53.5,40.32
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,52.6,39.77
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,50.81,38.49
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,48.94,37.09
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,46.52,35.15
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,44.05,33.06
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,37.48,27.27
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,34.7,24.59
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,28.27,18.46
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.68,9.52
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,12.28,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,78.88,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,214.49,147.77
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,331.78,269.25
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,414.06,342.31
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,502.75,416.21
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,566.65,465.8
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,638.67,518.96
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,683.68,549.81
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,727.58,578.84
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,791.24,620.51
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,846.24,654.51
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,886.32,677.38
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,924.64,698.72
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,955.43,714.4
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,983.77,728.33
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,1005.33,737.74
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,1023.97,745.31
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,1036.07,749.9
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,1044.9,752.6
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,1047.81,751.04
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,1047.33,747.57
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,1042.89,743.87
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,1035.02,738.13
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,1021.25,728.34
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,1004.18,716.62
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,982.02,702.56
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,956.78,686.53
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,927.74,667.69
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,895.96,647.04
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,860.08,624.35
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,821.95,599.94
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,780.77,573.2
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,737.83,543.77
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,691.47,510.63
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,643.66,475.49
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,594.68,438.41
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,544.77,399.5
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,492.31,357.82
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,439.51,314.59
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,386.06,269.63
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,332.83,224.07
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,279.33,178.2
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,226.76,134.4
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,174.88,95.05
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,124.67,63.76
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,75.86,45.99
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,62.4,47.24
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,52.18,38.87
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,51.19,38.28
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,49.71,37.28
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,48.18,36.21
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,46.12,34.61
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,44.05,32.91
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,37.11,26.84
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,33.88,23.81
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,27.85,18.06
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,21.69,9.68
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,12.73,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,88.32,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,229.08,157.87
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,352.7,287.6
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,424.05,352.47
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,500.32,416.97
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,549.25,455.38
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,597.88,491.48
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,673.9,546.45
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,748.6,597.92
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,813.66,640.43
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,870.18,675.64
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,909.98,698.45
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,947.94,719.72
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,979.38,736.42
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,1008.28,751.31
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,1029.8,760.73
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,1048.3,768.23
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,1059.46,771.94
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,1067.16,773.61
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,1068.81,771.6
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,1066.92,767.55
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,1061.74,763.16
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,1053.11,756.71
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,1039.55,747.23
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,1022.62,735.69
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,1001.0,721.64
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,976.22,705.56
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,946.61,686.78
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,914.22,666.04
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,877.7,642.47
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,838.9,617.18
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,796.47,589.16
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,752.2,558.46
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,705.43,524.67
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,657.17,488.87
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,607.16,450.52
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,556.16,410.32
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,503.09,367.67
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,449.64,323.47
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,394.76,277.12
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,340.11,230.17
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,285.53,183.11
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,231.89,138.14
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,178.7,97.5
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,127.1,64.97
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,76.82,46.16
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,61.96,47.03
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,60.45,46.05
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,51.39,38.59
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,49.51,37.25
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,47.54,35.79
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,45.43,34.14
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,43.3,32.38
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,39.74,29.25
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,33.1,23.23
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,27.45,17.82
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,21.71,9.91
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,13.64,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,95.09,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,239.55,164.37
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,367.94,300.64
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,445.0,370.67
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,535.84,446.03
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,605.5,500.52
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,677.35,553.94
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,736.17,594.77
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,786.92,628.12
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,835.28,658.25
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,882.68,686.75
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,922.69,709.89
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,960.74,731.31
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,991.05,747.22
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,1018.73,761.3
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,1039.34,770.67
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,1056.9,778.13
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,1069.83,783.82
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,1079.38,787.48
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,1082.25,786.84
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,1081.65,784.16
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,1075.58,777.96
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,1065.98,769.7
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,1051.46,758.46
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,1033.5,745.18
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,1010.77,729.25
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,984.83,711.34
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,954.07,690.14
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,920.51,667.17
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,883.46,642.98
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,844.19,617.16
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,801.1,588.71
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,756.38,557.75
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,709.85,524.11
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,661.81,488.52
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,611.22,450.12
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,559.63,409.87
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,505.81,367.04
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,451.58,322.63
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,396.83,276.71
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,342.29,230.15
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,287.56,183.29
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,233.71,138.42
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,179.91,97.47
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,127.66,64.53
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,77.03,45.44
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,61.36,46.19
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,59.16,44.61
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,56.82,42.88
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,47.68,35.37
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,46.03,34.18
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,44.25,32.83
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,42.48,31.4
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,38.86,28.27
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,32.26,22.35
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,27.0,17.34
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,21.7,9.97
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,13.64,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,79.7,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,220.25,147.46
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,345.67,277.46
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,431.77,351.96
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,518.47,421.89
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,591.79,476.58
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,667.59,529.92
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,727.76,569.25
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,788.25,607.09
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,838.38,637.89
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,878.45,661.21
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,919.49,684.13
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,958.64,705.33
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,989.52,721.75
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,1017.83,736.42
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,1039.87,746.31
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,1058.85,754.32
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,1071.17,758.74
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,1080.1,761.25
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,1082.48,760.56
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,1081.36,757.89
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,1076.19,752.4
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,1067.5,744.97
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,1052.36,734.51
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,1033.87,722.13
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,1010.7,707.77
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,984.43,691.44
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,954.73,672.61
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,922.24,651.98
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,885.6,629.35
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,846.67,605.01
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,804.12,578.13
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,759.73,548.51
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,712.61,515.37
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,664.07,480.35
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,613.09,442.78
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,561.2,403.39
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,507.52,361.68
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,453.6,318.54
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,398.96,273.69
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,344.62,228.28
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,289.96,182.42
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,236.24,138.51
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,183.19,98.89
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,131.81,67.06
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,81.81,48.24
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,65.83,49.12
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,55.77,41.06
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,54.93,40.61
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,53.59,39.79
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,52.21,38.9
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,49.47,36.79
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,42.66,31.08
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,39.54,28.45
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,36.44,25.61
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,30.07,19.68
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,23.54,11.24
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,13.64,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
