Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,23,4,45,56.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,23,5,0,112.0,14.0,0.7,14.6,17.0,71.7,0.0
2018,6,23,5,15,254.5,25.0,0.7,15.25,50.0,206.13,134.32
2018,6,23,5,30,397.0,36.0,0.7,15.9,83.0,325.56,257.72
2018,6,23,5,45,488.5,42.5,0.7,16.6,128.0,411.23,330.88
2018,6,23,6,0,580.0,49.0,0.7,17.3,173.0,503.56,404.5
2018,6,23,6,15,638.0,54.0,0.75,18.2,223.5,570.03,453.82
2018,6,23,6,30,696.0,59.0,0.8,19.1,274.0,645.28,506.93
2018,6,23,6,45,736.5,62.5,0.85,20.05,327.0,706.52,547.3
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,768.32,586.44
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,818.66,618.12
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,859.07,642.44
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,899.75,666.35
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,938.71,688.64
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,970.32,705.9
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,999.46,721.47
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,1021.7,732.56
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,1041.01,741.84
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,1054.19,747.81
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,1064.11,751.88
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,1068.02,751.67
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,1068.51,749.54
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,1063.12,745.22
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,1054.25,738.89
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,1039.43,728.52
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,1021.27,716.22
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,998.46,701.54
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,972.55,684.96
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,942.78,665.95
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,910.26,645.15
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,873.61,622.41
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,834.71,597.98
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,792.59,571.15
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,748.64,541.87
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,701.89,509.08
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,653.72,474.36
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,603.22,436.84
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,551.86,397.59
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,499.41,356.51
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,446.62,313.96
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,392.64,269.54
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,338.96,224.54
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,284.33,178.56
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,230.61,134.49
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,178.44,95.42
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,127.98,64.11
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,78.27,45.16
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,61.78,45.79
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,60.28,44.86
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,51.19,37.53
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,49.7,36.56
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,48.16,35.51
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,46.1,33.96
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,44.02,32.31
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,36.67,26.01
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,32.96,22.65
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,27.34,17.38
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,21.61,9.92
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,13.19,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,61.39,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,182.21,118.09
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,286.71,230.84
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,359.54,296.4
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,437.68,363.02
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,467.87,387.61
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,496.35,409.2
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,561.74,458.24
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,628.58,506.19
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,711.46,563.67
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,796.28,620.1
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,840.35,646.01
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,889.17,674.83
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,922.14,692.46
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,952.83,708.41
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,976.45,720.02
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,986.43,722.78
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,1002.64,729.95
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,1015.89,735.2
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,1022.94,737.29
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,1026.81,737.54
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,1022.98,732.54
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,1015.86,725.68
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,1003.0,715.53
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,986.95,703.54
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,966.39,689.87
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,942.83,674.36
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,914.68,655.91
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,883.94,635.78
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,849.61,613.73
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,813.17,590.15
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,772.88,563.71
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,730.91,534.25
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,686.36,502.48
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,640.52,468.97
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,592.34,433.03
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,543.37,395.41
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,492.73,355.56
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,441.84,314.35
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,390.18,271.56
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,338.86,228.29
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,286.88,184.37
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,235.98,142.47
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,176.44,97.6
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,127.81,66.98
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,89.31,55.8
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,76.65,58.77
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,80.98,62.79
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,86.05,67.46
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,77.83,60.97
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,69.28,54.08
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,60.38,46.74
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,50.91,38.71
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,44.59,33.23
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,37.93,27.24
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,30.35,20.17
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,22.47,10.76
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,13.19,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,13.33,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,107.24,66.95
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,189.35,152.93
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,238.14,198.54
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,292.22,246.65
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,177.77,149.68
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,45.9,33.69
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,55.22,41.55
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,64.56,49.19
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,122.68,98.57
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,177.24,143.71
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,269.91,219.78
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,367.14,296.51
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,332.16,265.67
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,310.77,245.88
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,295.97,232.23
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,296.45,230.31
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,311.65,241.45
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,342.6,264.19
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,489.11,374.46
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,617.18,466.22
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,775.1,578.22
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,916.34,673.26
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,949.9,692.71
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,976.11,708.27
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,959.49,696.84
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,939.7,683.74
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,912.14,665.89
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,881.98,646.23
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,848.94,624.7
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,813.61,601.45
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,774.81,575.84
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,733.91,547.03
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,688.79,514.13
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,642.27,479.37
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,594.09,442.29
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,544.98,403.48
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,493.87,362.33
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,442.42,319.76
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,390.13,275.47
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,338.01,230.6
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,285.31,185.21
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,233.59,141.81
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,182.43,102.43
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,132.83,70.57
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,74.37,42.97
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,57.55,43.33
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,56.51,42.71
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,55.39,42.0
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,53.34,40.51
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,51.19,38.88
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,48.45,36.7
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,41.74,30.94
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,37.8,27.48
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,33.75,23.73
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,27.73,18.02
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,21.56,10.2
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,13.19,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,42.65,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,158.39,99.87
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,264.48,214.68
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,351.94,292.65
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,447.06,373.14
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,524.61,434.98
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,605.98,496.12
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,664.62,536.93
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,723.77,576.38
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,775.04,608.74
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,831.13,643.43
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,895.05,681.89
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,949.36,712.48
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,979.83,728.07
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,1007.79,742.12
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,1030.11,752.47
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,1049.4,760.93
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,1060.88,765.46
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,1069.02,768.05
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,1072.85,768.66
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,1073.16,767.14
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,1067.29,762.04
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,1057.94,754.92
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,1044.2,744.98
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,1027.06,733.0
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,1004.72,719.59
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,979.22,704.03
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,949.38,685.16
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,916.77,664.33
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,880.72,641.3
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,842.29,616.48
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,800.47,589.32
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,756.64,559.66
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,710.17,526.17
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,662.18,490.68
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,611.52,452.14
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,559.84,411.73
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,506.84,369.35
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,453.43,325.45
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,398.33,279.17
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,343.39,232.13
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,288.81,185.05
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,235.08,139.91
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,181.44,98.67
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,129.27,65.22
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,78.29,44.91
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,60.04,45.26
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,58.15,43.95
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,56.14,42.52
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,46.9,34.88
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,45.21,33.66
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,43.4,32.28
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,41.59,30.81
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,39.62,29.07
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,34.63,24.51
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,27.14,17.54
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,18.8,8.23
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,12.73,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,7.03,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,60.0,33.84
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,107.79,85.63
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,147.57,122.29
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,188.68,159.04
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,211.61,178.57
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,218.91,184.35
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,325.13,273.37
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,442.39,366.97
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,511.32,418.06
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,581.51,468.48
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,707.61,558.8
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,828.4,639.79
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,895.72,680.81
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,957.7,717.57
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,1007.54,745.93
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,1055.55,772.68
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,1065.77,777.01
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,1072.42,779.54
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,1073.62,778.69
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,1071.16,775.61
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,1065.73,771.49
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,1056.85,765.24
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,1043.11,756.2
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,1026.0,744.96
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,1004.17,731.12
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,979.22,715.2
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,949.53,696.07
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,917.13,675.01
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,881.34,651.78
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,843.23,626.77
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,801.44,598.99
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,757.73,568.42
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,711.44,534.46
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,663.73,498.74
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,613.45,460.12
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,562.22,419.64
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,508.81,376.49
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,455.04,331.77
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,400.95,285.6
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,347.06,238.78
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,292.48,191.23
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,238.83,145.65
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,186.84,105.85
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,137.74,74.72
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,79.23,46.99
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,62.41,48.04
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,62.21,48.19
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,62.02,48.35
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,55.43,42.96
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,54.54,42.47
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,51.21,39.78
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,47.75,36.86
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,42.47,32.15
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,36.98,27.04
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,29.82,20.2
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,21.25,10.29
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,13.64,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,49.6,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,165.86,100.41
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,268.45,218.93
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,366.81,307.84
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,473.47,399.99
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,547.44,460.38
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,619.97,516.66
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,681.43,562.09
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,743.6,606.39
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,793.4,639.61
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,842.44,671.36
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,874.16,690.09
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,913.3,713.93
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,945.52,732.48
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,975.4,749.23
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,998.11,761.29
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,1017.97,771.45
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,1032.2,778.16
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,1043.26,782.87
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,1047.89,783.42
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,1049.18,781.93
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,1045.15,777.85
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,1037.68,771.65
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,1024.81,761.67
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,1008.59,749.61
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,987.23,734.64
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,962.75,717.66
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,933.51,697.45
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,901.53,675.56
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,866.2,651.89
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,828.55,626.4
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,787.27,597.86
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,744.1,566.91
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,698.17,532.64
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,650.77,496.35
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,600.74,456.86
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,549.73,415.55
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,497.82,372.51
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,445.51,327.99
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,391.56,281.29
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,337.87,234.02
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,284.14,186.57
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,231.29,141.1
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,178.45,99.4
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,127.13,65.57
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,77.73,45.39
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,59.77,45.88
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,58.24,44.83
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,48.99,37.08
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,47.8,36.28
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,46.57,35.42
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,44.43,33.71
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,42.26,31.89
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,39.11,29.07
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,32.94,23.39
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,27.3,17.95
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,21.55,10.48
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,13.64,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,69.24,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,199.38,118.05
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,320.34,259.99
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,400.74,333.49
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,487.38,407.28
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,550.49,456.7
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,615.56,504.7
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,684.15,552.55
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,759.8,602.94
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,810.23,633.77
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,850.89,657.03
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,891.81,679.9
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,931.04,701.06
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,962.46,717.92
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,991.41,733.07
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,1013.57,744.4
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,1032.79,753.84
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,1045.01,759.87
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,1053.91,763.82
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,1057.0,764.59
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,1056.58,763.09
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,1051.44,759.15
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,1042.89,753.07
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,1029.44,744.0
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,1012.66,732.78
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,990.77,718.17
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,965.79,701.57
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,936.96,682.84
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,905.37,662.18
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,868.8,638.2
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,830.03,612.56
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,788.15,584.56
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,744.5,554.21
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,698.85,520.71
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,651.78,485.36
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,602.13,447.14
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,551.55,407.21
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,499.18,365.02
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,446.44,321.38
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,393.22,276.35
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,340.23,230.77
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,286.23,184.32
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,233.22,139.86
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,181.1,99.71
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,130.54,67.16
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,80.92,47.0
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,62.35,47.07
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,52.06,38.65
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,51.1,38.07
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,49.25,36.75
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,47.31,35.32
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,45.21,33.69
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,43.1,31.96
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,36.23,25.98
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,32.94,22.94
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,27.31,17.61
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,21.57,10.27
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,13.64,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,78.65,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,211.51,118.91
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,336.21,267.24
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,412.39,336.63
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,502.85,411.69
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,572.61,464.55
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,644.87,515.82
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,702.95,553.55
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,761.49,589.38
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,801.85,610.44
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,849.71,635.43
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,889.67,653.75
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,927.82,669.95
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,958.4,686.52
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,986.48,701.51
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,1008.35,713.44
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,1027.24,723.54
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,1039.72,728.68
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,1048.98,732.04
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,1052.97,733.06
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,1053.53,732.15
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,1048.15,728.48
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,1039.33,722.84
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,1025.63,714.8
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,1008.58,704.66
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,986.87,692.11
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,962.03,677.48
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,932.41,659.22
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,900.06,639.12
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,864.06,617.69
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,825.8,594.37
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,784.39,568.13
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,741.18,539.54
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,695.53,507.31
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,648.44,473.17
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,598.89,436.36
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,548.44,397.74
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,496.06,356.61
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,443.3,313.94
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,389.89,269.68
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,336.77,224.84
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,283.65,179.74
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,231.44,136.51
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,179.43,97.07
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,129.12,65.2
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,80.53,46.08
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,62.95,46.94
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,52.69,38.65
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,51.74,38.11
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,50.3,37.17
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,48.81,36.15
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,46.38,34.27
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,43.89,32.26
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,36.97,26.32
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,33.73,23.36
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,27.71,17.74
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,21.54,10.09
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,13.19,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,53.31,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,169.5,90.62
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,276.8,220.6
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,353.23,289.92
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,435.85,360.19
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,481.17,397.22
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,526.45,431.75
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,608.92,492.64
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,694.56,552.97
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,748.95,588.3
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,808.88,626.64
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,850.9,650.83
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,891.32,673.43
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,923.78,691.43
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,943.72,700.99
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,967.35,713.11
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,988.25,723.36
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,1002.72,729.63
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,1014.1,734.06
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,1019.19,734.72
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,1021.04,733.51
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,1017.61,729.86
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,1010.87,724.27
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,998.41,714.85
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,982.74,703.54
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,962.08,690.08
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,938.46,674.74
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,909.8,656.23
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,878.61,636.0
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,843.27,613.38
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,806.04,589.31
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,765.34,562.85
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,723.35,533.24
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,679.72,501.77
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,634.92,468.68
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,587.64,433.03
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,539.72,395.92
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,490.18,356.71
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,440.49,316.29
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,389.98,274.28
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,333.1,226.91
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,281.94,183.48
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,232.06,142.12
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,182.74,104.63
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,135.5,74.35
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,89.63,55.28
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,65.9,50.03
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,65.07,49.66
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,64.12,49.17
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,62.27,47.92
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,60.3,46.54
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,56.54,43.53
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,52.59,40.24
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,47.09,35.44
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,41.38,30.22
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,31.06,20.77
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,22.02,10.54
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,13.64,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,36.62,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,139.24,70.03
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,231.66,184.19
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,303.96,249.62
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,383.14,317.02
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,413.18,341.65
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,442.8,364.42
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,518.2,421.46
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,605.1,483.63
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,667.11,525.44
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,729.47,566.36
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,777.19,595.26
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,823.85,622.79
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,870.57,651.12
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,915.88,678.03
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,948.09,696.17
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,984.82,717.21
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,998.12,722.85
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,1008.25,726.83
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,1011.66,727.28
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,1011.78,725.82
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,1009.42,722.51
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,1003.81,717.29
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,992.52,708.63
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,978.07,698.12
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,958.61,685.68
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,936.22,671.38
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,907.5,652.83
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,876.37,632.65
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,841.86,610.73
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,805.47,587.29
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,765.64,559.8
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,724.51,530.85
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,680.34,499.49
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,635.3,466.73
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,588.05,431.57
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,540.61,395.29
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,491.4,356.94
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,442.81,318.04
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,393.15,277.52
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,337.71,232.08
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,287.42,190.1
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,238.85,150.43
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,194.66,118.9
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,157.0,96.96
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,116.48,79.06
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,102.57,80.79
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,96.0,75.8
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,88.94,70.33
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,84.41,66.98
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,79.65,63.36
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,71.27,56.48
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,62.45,49.03
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,53.48,41.2
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,44.15,32.8
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,32.05,21.74
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.55,8.76
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,11.82,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
