Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,12.29,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,93.36,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,180.36,135.79
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,145.35,116.46
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,109.98,88.44
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,87.87,69.88
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,68.12,52.38
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,258.05,213.26
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,448.15,362.2
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,609.73,478.61
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,765.94,582.47
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,809.37,605.01
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,851.45,627.41
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,885.02,644.65
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,916.47,660.37
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,931.22,664.29
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,953.63,673.16
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,967.39,678.99
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,978.14,683.19
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,983.3,685.08
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,985.25,685.17
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,983.35,684.51
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,978.24,681.84
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,966.94,674.65
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,952.51,665.61
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,934.12,655.05
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,912.75,642.48
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,886.31,626.65
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,857.27,608.96
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,824.92,589.46
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,790.3,568.17
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,751.91,544.04
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,711.55,516.86
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,667.74,485.85
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,622.58,453.08
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,575.56,418.24
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,527.59,381.6
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,478.1,342.75
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,428.25,302.5
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,376.46,259.94
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,324.94,216.79
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,274.14,173.96
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,224.32,133.11
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,174.04,95.46
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,125.35,65.34
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,68.43,40.44
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,56.59,41.64
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,55.91,41.32
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,55.17,40.95
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,53.15,39.54
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,51.04,38.0
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,44.18,32.34
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,41.67,30.29
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,37.79,26.91
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,33.82,23.27
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,26.99,16.88
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,19.92,7.02
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,11.82,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,24.87,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,106.07,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,245.82,185.92
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,330.41,268.86
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,423.44,348.78
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,482.35,397.19
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,543.27,444.0
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,613.0,495.05
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,681.01,542.45
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,736.77,579.02
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,792.47,614.38
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,834.8,639.27
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,866.2,656.2
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,899.05,673.92
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,929.75,689.91
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,953.48,701.56
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,974.52,711.48
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,989.15,717.85
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,1000.71,722.39
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,1006.56,723.28
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,1009.12,722.27
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,1005.82,718.14
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,999.19,712.09
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,987.26,702.85
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,972.08,691.71
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,952.28,679.01
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,929.42,664.37
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,901.86,646.67
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,871.59,627.15
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,838.01,605.83
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,802.12,582.79
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,762.56,556.94
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,721.12,528.55
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,676.48,496.53
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,630.38,462.65
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,582.17,426.34
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,532.98,388.23
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,482.12,348.03
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,430.87,306.31
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,378.37,262.61
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,326.12,218.32
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,273.59,173.61
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,222.01,130.95
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,171.31,92.83
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,122.13,62.52
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,73.52,45.15
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,61.42,46.07
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,51.57,38.08
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,50.98,37.85
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,49.16,36.56
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,47.25,35.16
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,44.8,33.24
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,42.29,31.16
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,35.09,24.86
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,31.38,21.41
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,25.76,15.99
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,20.02,6.8
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,12.28,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,5.46,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,123.35,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,274.79,206.76
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,361.13,293.64
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,455.87,374.53
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,513.18,420.5
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,578.43,469.66
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,631.4,507.26
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,684.32,543.19
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,753.79,589.08
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,815.37,627.52
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,851.62,647.58
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,885.79,666.05
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,923.66,687.12
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,959.68,706.6
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,983.23,717.0
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,1003.91,725.63
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,1017.31,731.64
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,1027.39,735.7
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,1031.69,736.25
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,1032.5,734.77
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,1029.0,731.16
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,1022.08,725.53
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,1010.26,716.8
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,995.07,706.06
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,975.21,693.55
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,952.16,679.03
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,924.23,661.58
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,893.46,642.16
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,858.56,620.18
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,821.33,596.45
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,780.06,569.64
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,736.96,540.35
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,691.52,507.95
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,644.53,473.53
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,595.45,436.47
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,545.34,397.56
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,492.96,356.14
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,440.12,313.12
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,385.97,268.01
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,332.0,222.2
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,278.43,176.48
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,225.75,132.8
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,173.17,93.23
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,122.09,61.81
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,71.9,44.27
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,60.4,45.25
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,58.87,44.27
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,49.8,36.87
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,47.89,35.52
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,45.9,34.05
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,43.76,32.38
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,41.6,30.6
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,34.83,24.68
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,31.5,21.55
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,25.85,16.09
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,20.11,6.43
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,12.28,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,4.55,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,124.61,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,277.6,207.18
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,367.55,299.47
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,459.02,378.81
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,502.05,414.2
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,537.87,441.65
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,597.55,485.48
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,658.04,527.72
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,730.01,576.46
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,809.34,628.38
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,855.77,655.59
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,910.91,688.28
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,943.76,705.47
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,974.2,721.06
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,997.3,731.73
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,1017.51,740.56
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,1031.32,745.77
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,1041.82,749.03
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,1046.34,748.8
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,1047.39,746.59
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,1043.41,741.83
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,1035.94,735.08
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,1022.52,724.77
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,1005.73,712.5
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,984.69,698.84
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,960.46,683.16
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,931.37,664.5
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,899.46,643.95
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,864.23,622.04
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,826.61,598.29
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,785.33,571.56
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,742.18,542.4
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,695.9,509.32
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,648.08,474.29
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,598.47,436.97
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,547.81,397.78
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,495.25,356.11
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,442.2,312.87
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,387.65,267.54
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,333.32,221.58
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,279.29,175.72
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,226.1,131.87
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,172.9,92.05
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,121.19,60.59
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,70.72,43.63
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,60.51,44.98
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,58.63,43.68
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,49.19,36.0
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,47.62,34.94
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,46.0,33.79
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,43.43,31.77
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,40.81,29.6
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,37.17,26.43
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,30.71,20.64
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,25.01,15.19
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,19.2,5.29
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,11.82,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,123.47,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,273.78,200.0
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,364.66,293.94
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,455.71,372.45
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,502.77,410.62
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,543.15,441.21
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,590.47,475.1
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,637.25,506.86
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,689.48,541.09
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,741.34,573.75
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,798.11,609.1
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,850.02,640.1
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,902.24,670.96
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,943.03,693.67
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,980.31,714.01
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,1015.55,732.83
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,1028.57,737.49
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,1038.22,740.35
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,1041.89,739.78
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,1042.06,737.22
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,1030.82,727.62
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,1015.62,715.84
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,1002.32,705.97
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,985.8,694.18
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,972.97,685.51
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,956.18,674.4
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,926.7,654.9
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,894.54,633.83
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,860.2,612.58
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,823.34,589.47
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,781.74,562.59
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,738.42,533.14
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,692.39,500.79
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,644.9,466.54
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,595.3,429.99
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,544.75,391.59
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,492.54,350.89
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,439.98,308.7
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,386.01,264.46
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,332.27,219.57
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,278.62,174.57
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,225.92,131.65
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,173.56,93.04
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,122.9,62.73
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,73.68,55.25
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,55.77,40.82
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,54.63,40.14
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,53.41,39.37
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,52.04,38.51
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,50.64,37.59
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,47.88,35.44
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,41.21,29.83
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,37.26,26.41
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,33.24,22.71
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,26.32,16.18
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,19.2,4.62
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,81.09,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,189.5,135.62
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,255.24,206.04
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,323.45,266.36
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,416.97,343.84
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,513.07,418.93
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,574.47,463.12
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,637.02,506.12
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,698.61,546.77
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,760.77,586.26
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,819.74,622.14
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,883.97,660.39
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,913.83,676.31
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,951.63,697.61
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,975.35,709.0
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,996.24,718.71
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,1009.69,723.46
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,1019.92,726.35
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,1008.14,715.77
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,991.94,702.85
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,961.47,682.64
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,903.91,642.24
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,917.75,651.87
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,926.75,657.69
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,914.98,650.75
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,899.84,641.69
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,874.37,625.33
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,846.36,607.12
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,832.43,599.14
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,812.5,586.3
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,772.56,559.93
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,730.61,531.0
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,685.29,498.32
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,638.51,463.87
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,589.22,426.82
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,538.98,388.08
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,487.49,347.55
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,435.63,305.6
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,382.01,261.47
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,328.73,216.89
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,275.16,172.07
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,222.55,129.34
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,173.06,93.93
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,117.95,60.84
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,66.68,49.51
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,55.66,40.75
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,54.9,40.41
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,54.09,40.01
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,51.99,38.58
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,49.79,37.01
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,43.36,31.74
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,41.19,30.0
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,37.67,26.92
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,34.13,23.6
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,26.35,16.27
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,18.28,3.48
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,35.78,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,100.6,68.3
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,174.75,139.94
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,265.84,218.36
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,289.24,239.23
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,327.67,270.51
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,450.01,367.6
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,563.02,452.66
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,625.93,495.13
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,698.29,542.73
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,754.04,576.19
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,809.28,607.9
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,850.11,630.24
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,889.24,651.13
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,903.66,655.12
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,914.81,657.33
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,942.34,671.63
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,960.45,679.76
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,977.69,688.27
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,991.65,694.77
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,989.77,692.31
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,984.63,688.09
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,963.01,673.93
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,949.48,664.94
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,930.16,653.19
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,908.01,639.65
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,881.83,623.38
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,853.16,605.43
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,820.54,585.75
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,785.85,564.42
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,747.67,539.48
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,707.73,512.04
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,665.4,482.39
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,621.78,450.99
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,574.96,416.44
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,527.29,380.21
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,478.31,342.05
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,429.1,302.59
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,372.05,256.66
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,320.86,214.16
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,269.95,171.67
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,220.3,131.48
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,171.27,95.62
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,124.31,67.81
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,78.43,59.38
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,65.66,49.2
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,64.8,48.82
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,63.85,48.34
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,61.99,47.12
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,60.02,45.76
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,55.86,42.44
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,51.49,38.79
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,45.11,33.23
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,36.93,25.9
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,27.27,16.92
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,17.35,2.18
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,60.55,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,163.74,111.63
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,246.64,197.6
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,332.35,272.09
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,409.57,336.27
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,488.74,399.14
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,553.75,447.37
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,620.42,494.68
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,675.68,531.52
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,731.01,567.14
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,775.42,593.74
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,818.73,618.87
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,854.23,637.94
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,882.56,651.87
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,909.64,664.28
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,934.16,674.76
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,932.68,670.02
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,921.46,659.54
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,952.23,675.52
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,976.58,686.82
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,974.7,683.33
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,969.62,678.3
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,958.91,669.82
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,945.06,659.59
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,926.74,647.95
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,905.46,634.52
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,879.13,618.41
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,850.19,600.55
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,817.55,580.63
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,782.66,559.04
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,744.47,535.0
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,704.34,507.68
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,661.12,477.65
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,616.56,445.77
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,569.1,411.05
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,520.76,374.5
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,471.13,336.0
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,421.26,296.09
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,369.93,254.03
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,318.98,211.52
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,268.02,168.84
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,218.07,128.36
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,159.24,85.19
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,111.12,56.94
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,64.34,47.77
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,60.14,44.62
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,59.25,44.17
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,58.3,43.66
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,51.36,38.1
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,49.64,36.88
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,46.6,34.47
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,43.45,31.84
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,38.42,27.42
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,33.23,22.65
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,25.95,15.69
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,17.4,1.19
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,67.9,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,177.11,118.17
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,264.93,212.01
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,355.39,290.35
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,408.71,335.11
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,463.61,378.72
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,534.79,432.57
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,608.38,485.46
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,640.1,504.77
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,669.36,521.91
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,617.04,478.54
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,545.23,420.75
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,683.89,520.74
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,816.97,608.99
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,879.56,645.54
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,935.94,677.8
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,810.84,592.32
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,646.99,474.92
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,676.24,494.71
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,703.8,511.57
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,815.3,588.37
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,911.43,652.43
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,925.76,659.89
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,933.71,664.13
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,917.87,654.85
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,898.98,643.68
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,873.31,627.63
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,845.05,609.79
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,813.81,590.41
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,780.21,569.2
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,742.25,544.47
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,702.16,516.29
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,659.59,485.55
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,615.58,452.97
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,568.03,417.19
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,519.59,379.65
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,469.78,339.88
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,419.59,298.72
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,368.74,256.21
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,318.14,213.23
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,266.48,169.42
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,215.84,127.92
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,166.1,91.25
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,108.37,55.45
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,61.13,45.56
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,58.2,43.41
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,56.86,42.56
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,55.42,41.61
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,53.81,40.53
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,47.58,35.43
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,44.83,33.23
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,41.98,30.83
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,37.29,26.68
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,32.46,22.19
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,25.13,15.11
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,17.53,0.1
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,76.57,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,192.3,125.03
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,286.4,229.13
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,381.42,311.27
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,457.14,373.97
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,537.08,435.57
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,595.62,477.95
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,655.24,519.27
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,711.84,556.5
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,764.81,589.87
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,808.84,616.19
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,851.49,641.02
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,884.83,659.58
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,906.11,670.11
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,931.1,683.02
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,953.44,694.12
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,969.37,700.43
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,982.28,704.93
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,987.94,704.99
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,990.39,703.26
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,987.6,700.42
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,981.53,695.66
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,970.69,687.25
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,956.62,676.96
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,937.48,664.7
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,915.3,650.53
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,888.46,633.33
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,858.91,614.33
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,825.12,593.16
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,789.04,570.28
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,750.01,545.17
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,709.0,517.04
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,664.74,485.76
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,619.06,452.55
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,570.94,416.51
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,521.9,378.67
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,470.71,338.38
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,419.17,296.56
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,367.18,253.27
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,315.43,209.45
