Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,971.96,683.48
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,951.55,671.21
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,927.96,656.86
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,896.68,637.47
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,862.92,616.32
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,831.4,596.9
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,796.64,575.07
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,755.17,548.48
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,711.83,518.32
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,665.98,485.57
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,618.64,450.82
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,568.95,413.42
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,518.34,374.16
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,466.0,332.42
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,413.3,289.22
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,359.13,244.08
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,305.35,198.72
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,251.76,153.85
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,199.17,112.14
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,146.75,76.38
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,96.11,52.0
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,55.74,40.85
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,55.04,40.57
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,54.21,40.15
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,53.34,39.7
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,51.2,38.17
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,48.97,36.52
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,41.83,30.54
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,38.82,27.95
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,33.97,23.59
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,29.01,18.86
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,20.57,9.32
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,12.73,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,40.46,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,111.4,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,222.71,173.19
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,323.12,265.99
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,429.29,356.52
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,543.82,447.79
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,592.91,484.33
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,641.53,518.95
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,706.82,563.94
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,769.13,604.89
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,829.16,642.95
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,879.75,673.37
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,914.6,692.56
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,947.18,710.05
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,972.67,723.09
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,995.3,734.23
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,1009.3,740.62
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,1019.89,744.96
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,1024.09,745.13
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,1024.72,743.2
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,1021.4,739.46
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,1014.58,733.61
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,1002.39,724.23
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,986.75,712.78
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,965.82,698.16
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,941.66,681.54
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,912.67,661.52
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,880.79,639.66
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,845.11,616.39
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,806.99,591.32
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,765.19,563.41
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,721.46,531.88
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,674.74,497.83
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,626.51,461.76
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,576.01,423.04
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,524.48,382.37
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,471.09,339.26
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,417.24,294.58
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,361.96,247.84
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,306.92,200.8
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,252.06,154.43
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,198.15,111.37
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,144.17,74.37
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,91.77,49.47
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,62.37,46.75
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,60.64,45.62
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,50.24,37.13
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,48.42,35.83
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,46.43,34.4
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,44.37,32.85
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,41.33,30.35
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,38.24,27.67
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,32.76,22.73
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,30.83,20.52
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,18.86,7.71
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,9.1,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,58.38,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,150.67,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,279.49,216.44
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,399.62,328.14
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,485.49,401.75
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,571.7,470.57
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,623.22,509.01
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,668.56,540.8
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,732.9,584.37
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,803.3,630.18
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,851.5,658.12
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,898.27,684.21
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,932.22,701.86
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,953.69,711.04
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,976.65,720.82
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,996.59,728.51
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,1014.02,736.69
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,1028.22,742.88
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,1035.47,744.33
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,1039.27,743.8
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,1035.18,739.17
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,1027.57,732.51
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,1014.55,722.71
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,998.1,710.87
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,976.45,696.51
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,951.61,680.15
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,922.47,661.14
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,890.51,640.26
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,853.85,616.56
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,814.87,591.15
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,772.33,562.75
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,727.98,531.16
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,680.44,496.99
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,631.67,461.0
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,580.05,421.95
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,527.94,381.39
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,474.76,339.05
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,421.64,295.6
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,367.53,250.64
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,307.04,200.62
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,252.48,155.42
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,199.33,113.78
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,147.66,79.35
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,98.78,57.13
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,75.26,56.96
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,68.65,51.84
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,67.82,51.46
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,66.92,51.02
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,63.97,48.91
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,60.87,46.59
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,55.85,42.5
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,50.62,38.02
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,41.9,30.29
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,31.13,20.5
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,20.09,7.82
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,10.01,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,7.28,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,82.2,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,213.36,161.19
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,309.42,250.75
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,389.87,319.3
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,475.4,388.5
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,544.54,441.13
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,615.55,492.5
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,673.88,532.48
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,732.31,571.24
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,781.24,601.66
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,829.05,630.57
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,867.86,653.91
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,904.67,675.64
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,926.58,687.2
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,952.16,701.24
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,976.26,714.63
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,997.35,726.01
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,1000.84,725.78
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,1012.17,730.88
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,1010.01,727.98
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,1004.43,723.11
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,993.93,715.19
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,979.99,705.19
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,959.51,691.59
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,935.82,675.96
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,907.23,656.99
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,875.75,636.06
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,840.43,613.12
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,802.62,588.44
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,760.48,560.61
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,716.27,528.94
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,669.95,495.21
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,621.94,459.27
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,571.63,420.46
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,520.02,379.45
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,466.0,335.55
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,411.47,290.05
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,356.17,242.99
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,300.94,195.56
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,245.44,148.6
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,190.91,105.3
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,137.26,69.42
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,85.27,46.59
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,60.8,45.42
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,59.33,44.51
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,50.02,36.93
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,49.3,36.58
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,47.33,35.15
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,45.31,33.62
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,42.74,31.51
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,40.18,29.27
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,31.8,21.79
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,26.7,16.84
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,18.58,6.11
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,10.91,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,8.19,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,133.67,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,290.33,220.37
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,404.24,330.89
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,489.2,403.49
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,578.59,474.72
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,646.48,525.72
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,715.82,575.2
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,770.37,611.47
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,815.75,639.91
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,860.68,666.94
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,904.04,692.14
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,938.5,711.52
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,970.53,729.1
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,995.49,741.35
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,1017.41,751.62
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,1030.98,757.71
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,1041.04,761.67
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,1044.68,761.16
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,1044.64,758.45
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,1041.03,754.51
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,1033.81,748.4
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,1020.61,738.58
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,1003.91,726.63
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,981.94,711.91
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,956.7,695.11
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,926.98,675.35
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,894.33,653.6
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,858.61,630.22
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,820.17,604.82
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,778.2,576.5
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,733.77,544.22
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,685.45,508.44
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,635.57,470.6
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,583.43,429.97
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,530.27,387.42
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,474.89,342.15
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,419.1,295.36
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,362.19,246.93
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,305.64,198.41
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,248.89,150.6
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,193.16,106.6
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,138.29,70.25
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,85.24,47.74
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,62.97,47.27
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,61.51,46.34
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,51.65,38.28
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,50.22,37.3
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,48.66,36.24
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,47.1,35.11
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,43.72,32.31
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,40.29,29.31
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,31.89,21.83
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,26.8,16.86
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,18.21,4.92
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,10.01,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,41.18,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,129.97,95.39
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,211.99,172.47
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,265.36,220.12
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,336.06,279.53
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,397.63,328.88
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,460.49,377.15
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,532.06,429.96
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,588.46,469.95
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,636.13,502.07
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,682.99,532.84
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,723.9,559.16
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,763.42,584.07
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,794.81,602.56
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,824.17,619.49
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,860.09,642.43
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,893.97,663.65
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,925.89,683.06
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,950.11,696.66
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,950.12,694.69
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,946.99,690.95
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,936.44,682.12
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,922.9,671.23
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,904.59,658.2
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,883.54,643.35
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,856.88,624.46
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,828.0,603.98
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,800.43,585.19
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,769.94,564.04
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,735.44,539.94
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,697.67,513.17
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,654.22,481.25
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,609.72,447.82
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,561.84,411.25
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,513.38,373.26
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,458.34,329.68
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,407.22,287.86
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,354.79,244.29
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,302.73,200.7
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,251.02,158.32
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,201.09,119.87
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,150.16,86.08
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,100.73,63.61
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,80.39,61.32
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,75.79,57.85
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,72.12,55.14
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,68.11,52.1
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,64.08,49.07
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,59.78,45.71
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,53.46,40.47
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,46.8,34.72
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,38.8,27.58
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,30.46,19.72
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,18.19,3.58
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,8.19,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,43.97,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,152.2,110.03
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,226.75,183.65
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,300.53,247.81
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,378.67,312.97
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,447.99,368.27
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,519.81,423.15
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,580.71,467.07
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,642.52,510.07
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,694.6,544.39
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,746.27,577.27
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,795.74,608.02
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,837.74,633.0
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,861.32,645.2
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,882.24,655.74
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,908.8,670.0
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,932.61,682.3
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,952.99,692.98
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,970.19,701.64
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,970.39,699.81
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,967.33,696.19
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,957.18,688.62
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,943.86,679.15
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,925.55,667.45
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,904.26,653.79
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,876.65,635.62
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,846.54,615.14
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,810.35,591.03
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,776.28,567.79
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,738.9,541.8
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,699.25,513.61
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,654.83,481.23
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,609.42,447.35
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,561.37,410.88
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,512.91,373.06
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,461.82,332.32
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,405.2,286.6
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,353.07,243.44
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,301.97,200.81
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,250.59,158.78
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,201.06,120.83
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,152.49,89.57
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,106.63,70.41
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,92.13,71.48
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,90.75,70.77
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,87.58,68.55
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,84.15,66.07
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,77.28,60.68
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,71.19,55.83
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,62.18,48.25
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,52.78,40.09
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,41.39,29.93
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,29.58,19.0
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,17.75,1.77
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,6.37,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,57.89,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,189.72,135.55
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,292.9,236.13
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,378.13,308.54
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,469.88,382.15
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,542.97,437.4
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,618.23,491.32
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,679.47,532.45
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,740.92,572.26
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,790.07,602.86
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,838.11,632.06
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,877.64,655.78
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,909.09,673.86
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,937.03,688.8
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,962.17,701.81
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,976.29,707.96
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,987.11,712.19
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,991.39,711.86
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,992.18,709.5
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,991.93,707.52
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,988.26,703.52
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,978.29,695.38
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,964.96,685.31
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,945.56,671.96
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,923.02,656.75
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,894.3,637.8
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,862.82,617.12
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,822.24,590.59
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,786.29,566.65
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,746.6,538.98
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,704.89,509.38
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,659.7,476.98
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,613.11,442.76
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,563.77,405.58
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,513.51,366.67
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,456.79,322.51
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,403.39,279.41
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,349.07,234.67
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,295.25,189.99
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,241.45,146.26
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,189.14,106.65
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,137.28,74.09
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,87.54,55.15
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,74.17,56.03
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,65.36,49.1
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,63.31,47.72
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,61.09,46.16
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,58.24,44.12
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,55.26,41.88
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,49.97,37.51
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,44.45,32.72
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,36.81,25.84
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,28.87,18.17
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,17.03,0.0
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,7.28,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,70.28,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,206.31,143.35
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,318.01,254.0
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,403.76,326.67
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,495.04,399.31
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,568.22,453.63
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,643.74,506.88
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,704.53,546.42
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,765.6,584.58
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,810.44,610.2
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,859.69,638.14
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,897.52,658.91
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,933.15,678.02
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,961.35,691.45
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,976.51,696.65
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,988.89,702.0
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,997.79,705.29
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,1000.9,704.6
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,1011.31,708.61
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,999.35,700.07
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,994.9,696.48
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,984.12,688.98
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,970.0,679.51
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,949.86,666.89
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,926.6,652.34
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,898.61,634.76
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,867.81,615.31
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,830.83,591.9
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,791.86,566.95
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,749.14,537.78
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,705.15,507.08
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,658.77,474.3
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,610.46,439.27
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,559.88,401.54
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,508.68,362.22
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,455.44,320.58
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,402.3,277.85
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,348.11,233.49
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,294.67,189.42
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,241.8,146.68
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,190.52,108.24
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,139.61,77.0
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,82.75,53.06
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,72.69,54.61
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,71.48,53.97
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,69.33,52.55
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,67.0,50.95
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,63.66,48.51
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,60.14,45.82
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,54.22,40.93
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,48.04,35.57
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,37.39,26.13
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,28.17,17.33
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,17.04,0.0
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,6.37,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,62.23,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,190.55,127.95
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,296.25,235.83
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,380.57,307.89
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,470.66,380.64
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,542.11,434.79
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,615.77,487.9
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,675.58,526.23
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,735.68,562.63
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,784.93,590.06
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,833.12,615.59
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,866.44,632.76
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,903.15,651.94
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,930.96,665.73
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,956.04,677.79
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,972.93,686.34
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,986.61,693.04
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,993.03,696.06
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,996.04,697.08
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,983.02,688.97
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,977.33,685.54
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,965.93,678.34
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,951.25,669.12
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,930.65,656.7
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,907.05,642.32
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,878.92,624.58
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,848.18,605.09
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,813.02,583.21
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,775.74,559.33
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,734.79,531.39
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,692.28,501.65
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,646.79,469.03
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,599.54,434.3
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,549.23,396.56
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,498.69,357.51
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,446.57,316.29
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,394.78,274.25
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,342.27,231.02
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,290.85,188.5
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,239.24,146.76
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,181.55,103.53
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,132.15,73.51
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,85.44,64.92
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,78.28,59.48
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,76.98,58.8
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,75.1,57.62
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,73.08,56.3
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,68.81,53.08
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,64.3,49.53
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,55.75,42.35
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,48.31,35.86
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,38.39,26.97
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,28.11,17.11
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,15.82,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,3.64,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,41.44,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,138.96,89.16
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,211.07,167.9
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,277.04,225.56
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,347.38,284.06
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,432.12,351.53
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,521.14,419.15
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,581.31,462.08
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,642.41,503.92
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,690.28,534.88
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,745.24,570.1
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,792.84,599.68
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,838.93,627.72
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,872.6,646.46
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,903.93,663.52
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,910.67,665.38
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,913.98,665.34
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,929.37,673.45
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,941.64,679.48
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,947.99,682.75
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,950.96,683.97
