Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,915.06,659.09
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,875.23,629.99
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,839.08,604.36
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,802.3,578.15
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,788.66,569.92
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,771.6,559.06
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,737.4,535.06
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,702.92,510.75
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,691.43,504.97
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,673.52,493.71
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,629.61,461.94
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,584.99,428.98
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,538.66,393.91
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,490.32,356.21
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,439.27,315.6
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,388.48,274.16
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,336.74,231.19
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,285.23,188.15
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,234.63,147.03
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,185.9,110.47
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,137.68,81.04
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,91.88,71.17
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,86.59,67.22
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,84.24,65.67
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,80.41,62.85
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,76.27,59.73
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,71.75,56.23
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,65.1,50.77
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,56.98,43.85
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,48.53,36.39
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,37.75,26.64
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,26.6,15.83
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,15.47,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.55,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,48.37,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,156.41,97.7
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,243.38,194.96
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,288.17,235.96
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,334.83,275.66
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,441.95,361.72
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,563.35,452.67
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,642.01,506.68
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,722.4,559.81
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,773.39,590.43
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,823.5,619.82
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,856.77,637.81
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,893.97,658.28
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,922.83,672.3
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,949.02,684.54
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,952.56,683.38
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,952.1,680.17
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,970.4,689.69
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,985.3,696.84
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,974.32,687.7
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,970.8,683.62
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,960.86,676.31
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,937.88,660.97
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,918.01,648.6
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,895.14,634.24
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,866.56,616.18
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,843.53,601.61
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,806.54,578.3
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,767.71,553.12
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,726.79,525.1
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,684.29,495.28
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,639.73,463.7
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,593.49,429.92
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,544.69,393.07
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,491.73,352.17
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,438.96,310.5
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,386.34,267.74
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,333.05,223.68
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,280.72,180.23
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,228.35,137.87
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,177.64,100.33
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,128.04,71.39
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,72.81,54.85
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,71.37,54.07
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,70.43,53.66
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,68.59,52.49
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,66.62,51.18
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,62.86,48.36
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,58.91,45.25
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,52.52,39.86
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,45.83,33.97
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,34.78,24.03
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,25.1,14.34
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,16.37,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.64,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,45.48,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,161.02,96.0
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,258.9,208.76
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,333.29,275.15
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,413.53,342.52
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,459.39,379.21
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,505.42,414.16
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,560.0,453.61
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,615.01,491.49
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,664.33,523.88
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,721.61,560.97
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,767.14,588.55
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,811.15,614.5
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,864.28,645.43
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,915.53,674.1
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,933.53,682.11
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,955.52,693.08
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,962.23,694.25
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,965.62,693.6
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,963.44,690.85
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,957.95,686.15
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,946.78,677.94
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,932.37,667.78
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,912.99,655.28
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,890.59,640.86
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,862.27,622.92
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,831.37,603.14
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,797.32,581.54
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,760.96,556.85
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,720.81,528.76
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,678.73,498.64
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,632.97,465.52
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,586.21,430.72
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,536.75,392.87
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,487.01,353.67
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,434.86,311.83
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,383.09,269.23
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,331.3,225.98
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,280.68,183.63
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,222.58,136.74
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,172.96,99.89
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,124.6,71.73
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,81.21,62.53
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,80.81,62.63
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,80.33,62.64
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,78.19,61.25
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,75.91,59.71
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,70.43,55.4
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,65.14,51.11
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,56.92,44.06
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,48.42,36.49
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,36.17,25.38
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,23.45,12.84
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,15.01,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,28.63,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,134.04,74.1
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,224.37,181.24
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,281.81,234.34
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,343.41,287.89
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,377.99,316.6
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,412.21,343.51
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,477.24,393.91
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,543.95,443.51
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,592.2,477.21
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,640.1,509.74
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,693.11,545.51
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,745.64,579.62
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,807.1,618.59
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,858.94,649.76
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,900.27,673.61
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,938.88,695.34
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,955.26,702.42
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,975.17,712.06
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,973.81,709.59
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,958.96,698.72
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,947.88,690.5
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,933.56,680.2
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,913.83,666.83
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,891.06,651.5
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,864.09,633.75
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,834.38,614.05
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,799.79,590.8
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,762.73,565.61
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,723.46,537.36
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,681.99,506.88
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,635.78,472.58
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,588.21,436.32
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,538.31,397.24
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,487.55,356.36
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,434.95,313.3
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,382.18,268.95
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,328.53,223.17
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,275.34,177.78
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,213.22,127.06
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,160.47,87.71
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,109.18,58.34
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,65.41,49.71
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,64.76,49.51
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,64.06,49.24
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,56.37,42.96
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,54.54,41.67
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,51.76,39.53
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,48.87,37.2
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,44.13,33.09
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,39.22,28.63
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,31.35,21.3
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,23.17,12.27
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,14.55,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,49.48,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,176.68,90.67
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,295.15,238.3
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,370.9,307.23
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,451.82,375.57
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,500.76,414.26
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,549.75,450.83
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,609.2,492.73
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,669.1,532.82
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,740.8,579.59
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,808.36,621.22
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,855.52,647.8
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,901.05,672.71
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,878.47,652.29
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,842.78,624.45
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,851.2,628.73
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,856.09,629.53
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,928.77,675.64
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,981.26,706.5
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,977.9,703.39
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,971.11,698.78
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,958.92,690.73
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,943.37,680.52
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,922.76,667.05
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,898.99,651.54
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,870.44,633.27
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,839.05,612.96
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,803.43,589.77
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,765.41,564.75
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,723.61,535.38
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,679.83,503.38
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,633.06,468.79
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,584.84,432.12
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,534.37,392.76
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,483.02,351.49
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,429.83,307.76
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,376.38,262.71
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,321.97,216.31
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,267.94,170.26
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,214.09,126.05
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,161.51,87.38
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,109.2,58.4
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,57.55,42.91
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,56.55,42.37
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,55.46,41.73
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,53.86,40.64
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,52.19,39.46
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,49.98,37.81
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,43.62,32.46
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,39.44,28.85
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,35.13,24.92
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,28.4,18.63
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,21.47,10.39
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,13.19,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,53.53,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,185.38,83.86
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,311.52,249.61
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,398.6,327.45
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,492.31,403.85
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,563.34,457.61
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,632.06,506.23
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,690.64,545.32
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,749.24,582.68
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,795.71,609.47
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,840.86,634.45
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,876.91,654.94
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,901.24,667.57
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,926.48,680.95
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,948.93,692.44
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,963.43,699.12
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,974.62,703.82
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,978.9,705.09
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,979.73,704.25
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,976.31,699.72
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,969.46,693.21
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,956.73,683.84
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,940.66,672.45
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,920.0,658.25
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,896.17,642.11
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,867.15,622.78
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,835.32,601.63
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,799.3,578.25
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,760.91,553.14
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,719.04,523.98
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,675.33,492.44
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,629.02,458.9
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,581.22,423.23
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,530.74,384.58
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,479.35,343.98
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,426.1,300.87
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,372.56,256.39
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,317.88,210.42
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,263.61,164.83
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,209.64,121.2
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,156.9,83.24
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,105.1,55.74
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,56.99,41.97
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,55.61,41.13
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,54.13,40.17
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,52.47,39.04
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,50.74,37.83
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,48.46,36.13
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,42.2,30.91
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,37.94,27.26
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,33.56,23.3
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,27.21,17.36
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,20.69,9.03
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,12.73,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,55.67,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,188.36,70.04
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,317.96,248.61
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,404.8,324.44
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,498.51,398.38
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,562.97,445.82
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,635.8,496.51
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,693.76,533.95
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,751.72,569.85
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,797.47,595.46
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,841.87,619.42
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,868.18,634.15
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,901.45,653.41
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,926.84,667.34
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,949.42,679.48
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,964.48,686.85
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,976.33,692.36
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,981.91,694.83
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,984.04,695.23
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,980.19,691.87
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,972.84,686.47
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,960.58,678.67
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,944.88,668.71
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,923.51,655.32
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,898.93,639.89
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,869.52,621.82
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,837.23,601.68
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,800.77,578.49
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,761.9,553.46
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,718.99,524.23
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,674.19,492.22
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,627.28,458.11
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,578.86,421.85
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,528.17,382.59
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,476.56,341.44
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,422.7,297.66
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,368.59,252.54
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,313.5,206.06
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,258.81,160.08
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,204.15,116.07
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,150.67,78.01
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,98.39,51.23
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,62.8,46.66
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,52.0,37.97
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,50.71,37.14
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,49.27,36.17
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,47.78,35.13
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,44.95,32.93
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,42.02,30.56
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,38.51,27.54
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,32.05,21.79
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,25.6,15.79
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,18.97,6.93
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,11.82,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,65.61,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,207.42,58.08
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,349.98,270.93
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,429.99,343.01
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,524.82,417.84
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,595.98,471.0
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,669.17,522.63
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,726.4,559.87
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,783.51,595.5
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,820.36,616.83
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,864.37,642.56
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,899.41,662.2
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,932.08,680.12
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,955.89,692.63
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,976.77,703.29
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,987.74,707.85
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,994.95,710.24
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,995.31,708.31
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,991.85,704.17
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,988.13,701.03
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,980.92,695.78
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,968.35,686.87
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,952.37,675.93
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,931.22,662.59
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,906.88,647.21
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,877.34,628.56
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,844.98,607.98
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,808.14,584.53
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,768.99,559.2
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,726.38,529.35
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,681.98,497.53
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,635.1,463.17
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,586.81,426.83
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,535.96,387.66
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,484.29,346.68
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,430.52,303.05
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,376.57,258.22
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,321.62,212.14
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,267.19,166.76
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,204.64,117.25
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,151.57,80.05
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,98.69,53.41
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,66.2,49.4
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,65.17,48.88
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,64.08,48.29
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,56.37,42.12
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,54.5,40.8
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,50.9,38.0
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,47.13,34.94
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,42.28,30.77
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,37.29,26.25
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,29.3,18.82
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,21.01,7.09
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,12.73,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,48.25,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,171.66,28.81
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,297.17,231.71
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,389.3,314.46
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,488.59,395.52
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,555.21,446.65
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,623.64,496.38
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,674.8,531.06
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,725.33,564.0
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,790.26,606.32
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,861.17,651.31
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,898.63,672.78
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,924.27,686.43
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,952.06,701.87
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,976.98,715.26
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,991.62,721.99
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,1002.88,726.73
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,1007.81,727.09
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,1009.14,725.36
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,1005.67,721.76
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,998.6,716.03
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,985.98,706.5
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,969.85,694.88
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,947.99,680.61
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,922.84,664.25
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,893.32,644.84
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,860.82,623.46
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,823.77,599.23
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,784.14,573.11
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,740.63,542.41
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,694.98,509.3
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,646.03,473.12
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,595.54,434.83
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,542.99,393.84
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,489.45,350.89
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,433.81,305.4
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,377.87,258.58
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,320.73,210.89
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,265.92,165.63
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,202.51,116.63
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,151.59,82.45
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,100.74,58.08
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,66.82,50.15
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,65.52,49.41
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,56.2,41.91
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,55.66,41.74
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,55.2,41.6
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,48.35,36.03
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,46.4,34.52
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,40.74,29.63
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,34.82,24.28
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,27.12,17.04
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,19.19,4.52
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,53.74,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,161.99,5.33
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,271.96,215.26
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,353.51,292.12
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,441.71,367.5
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,442.54,368.63
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,444.82,369.19
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,490.7,403.24
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,535.52,434.79
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,634.61,507.39
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,730.48,572.81
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,785.72,607.61
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,839.61,640.98
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,905.63,681.77
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,966.2,717.78
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,981.18,723.93
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,992.81,728.48
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,994.38,727.06
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,992.27,723.49
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,988.76,720.37
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,981.74,715.04
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,968.82,705.4
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,952.49,693.67
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,929.15,677.83
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,902.75,660.03
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,862.48,633.08
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,814.63,600.17
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,775.33,573.08
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,733.71,543.82
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,686.28,509.31
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,638.88,474.24
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,594.65,441.25
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,550.39,407.46
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,506.95,373.46
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,462.14,337.38
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,409.72,295.02
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,357.91,252.25
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,305.82,208.27
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,252.7,163.52
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,204.2,122.48
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,143.84,77.43
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,92.94,53.63
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,69.05,52.88
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,72.4,56.08
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,84.73,66.95
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,75.89,59.83
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,66.21,51.87
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,49.94,38.05
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,36.54,26.48
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,28.64,19.52
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,20.5,12.22
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,12.92,5.25
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,5.37,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,2.73,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,1.8,10.9,2.0,1.82,0.0
2018,8,21,5,45,55.0,10.5,1.9,11.2,16.0,60.65,0.0
2018,8,21,6,0,110.0,19.0,2.0,11.5,30.0,121.27,94.01
2018,8,21,6,15,142.0,28.5,1.95,11.95,51.0,158.59,131.06
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,198.4,167.2
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,138.87,115.81
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,58.62,44.8
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,72.21,56.31
