Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,69.95,42.38
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,237.16,193.87
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,390.45,325.79
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,433.99,363.64
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,477.42,399.36
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,551.67,456.74
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,627.8,513.0
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,725.78,583.16
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,822.07,649.06
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,864.47,674.26
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,895.77,691.65
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,921.08,705.29
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,943.48,716.92
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,958.83,723.81
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,970.86,728.59
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,975.63,728.66
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,976.82,726.57
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,971.87,721.66
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,963.32,714.49
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,948.9,703.38
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,930.94,690.03
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,907.74,673.59
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,881.22,654.98
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,849.44,633.04
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,814.72,609.0
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,776.11,582.35
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,734.97,552.61
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,690.39,519.09
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,643.71,483.23
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,594.04,444.64
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,542.83,403.81
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,488.84,359.54
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,433.91,313.27
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,377.87,265.25
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,321.68,216.36
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,264.74,167.22
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,208.34,120.5
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,151.88,79.12
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,96.84,49.81
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,63.01,47.68
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,57.51,43.39
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,53.16,39.98
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,48.51,36.25
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,45.41,33.81
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,42.15,31.15
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,39.43,28.9
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,36.72,26.49
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,32.08,22.19
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,25.13,15.52
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,17.0,2.0
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,9.1,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,31.57,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,74.41,43.14
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,140.25,112.69
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,203.19,169.07
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,257.56,216.23
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,314.08,263.33
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,431.84,357.78
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,537.49,437.53
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,632.49,504.62
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,720.87,563.79
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,778.01,599.31
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,834.1,633.39
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,891.39,666.46
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,942.79,694.59
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,957.56,702.42
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,968.89,708.54
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,972.42,708.82
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,972.34,706.99
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,967.77,704.12
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,959.61,698.87
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,945.53,689.2
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,927.94,677.28
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,905.28,662.95
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,879.32,646.29
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,848.06,625.45
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,813.89,602.5
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,775.25,576.89
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,734.32,547.51
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,688.55,513.91
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,641.2,478.28
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,592.48,440.57
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,542.39,400.77
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,489.43,357.87
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,435.83,313.25
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,380.77,266.6
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,325.72,219.29
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,269.88,171.75
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,214.81,126.92
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,150.94,80.56
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,97.09,52.78
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,64.68,48.97
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,64.26,48.96
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,63.33,48.49
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,56.71,43.14
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,53.64,40.77
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,50.42,38.18
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,46.56,34.98
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,42.6,31.5
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,35.83,25.33
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.84,18.44
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.58,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,8.19,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,68.26,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,183.92,106.95
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,292.42,235.61
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,400.29,328.04
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,461.58,378.52
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,524.44,426.68
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,585.1,470.42
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,646.15,512.36
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,714.98,557.41
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,784.01,600.61
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,825.78,623.53
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,871.5,648.73
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,899.93,661.96
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,925.48,673.34
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,942.38,680.81
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,946.55,680.4
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,952.57,681.33
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,955.16,680.22
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,951.54,676.32
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,944.38,670.44
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,930.88,661.44
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,913.95,650.36
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,891.58,635.64
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,866.02,618.94
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,835.27,599.04
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,801.69,577.25
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,763.21,552.64
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,722.4,524.56
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,678.3,493.13
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,632.4,459.61
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,583.44,423.56
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,533.18,385.31
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,481.29,344.55
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,428.76,301.99
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,374.05,256.96
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,319.38,211.15
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,264.22,165.29
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,201.74,115.9
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,146.8,77.63
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,93.91,51.84
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,65.78,49.4
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,65.06,49.21
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,60.52,45.75
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,62.38,47.68
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,57.43,43.77
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,52.14,39.46
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,47.52,35.64
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,42.76,31.48
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,35.55,24.94
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,28.1,17.55
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.81,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.46,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,62.62,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,171.05,91.3
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,277.91,223.9
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,383.65,315.96
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,371.24,308.28
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,356.95,296.98
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,400.3,330.38
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,442.73,361.15
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,461.68,373.48
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,498.07,398.27
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,625.35,491.36
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,745.99,572.95
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,810.68,612.23
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,873.74,649.81
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,901.13,664.43
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,931.56,681.38
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,935.87,681.96
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,936.73,680.73
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,933.77,676.81
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,918.6,665.23
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,905.95,655.66
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,889.99,644.04
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,869.09,629.58
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,845.09,613.18
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,815.24,593.4
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,782.69,571.75
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,746.37,546.55
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,707.71,518.83
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,665.2,487.74
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,620.83,454.58
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,573.06,418.64
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,524.13,380.74
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,473.19,340.15
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,416.95,294.62
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,362.42,249.5
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,308.22,204.0
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,254.11,159.07
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,201.2,117.3
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,148.23,81.02
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,97.36,57.25
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,67.07,50.49
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,66.88,50.72
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,65.17,49.64
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,63.36,48.44
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,60.22,46.06
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,56.93,43.46
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,51.74,39.13
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,46.38,34.41
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.89,25.01
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.63,15.95
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.48,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.55,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,46.97,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,134.16,62.68
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,226.02,180.67
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,310.46,255.4
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,339.38,280.77
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,367.25,303.39
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,433.29,354.38
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,500.96,403.76
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,576.78,457.35
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,654.44,508.68
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,718.82,547.86
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,774.38,579.39
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,835.6,613.2
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,889.38,640.67
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,912.7,650.45
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,932.86,658.66
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,944.29,660.63
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,943.4,655.37
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,939.63,652.5
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,932.37,647.72
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,918.8,639.22
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,901.84,628.74
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,879.42,614.64
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,853.84,598.63
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,823.18,580.15
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,789.71,559.68
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,751.47,535.81
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,710.95,508.81
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,667.3,478.71
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,621.95,446.45
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,573.5,411.38
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,523.8,374.12
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,471.61,333.56
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,418.84,291.29
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,364.34,246.89
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,309.92,201.82
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,247.76,151.51
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,193.56,109.39
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,139.54,73.31
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,87.48,50.55
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,67.52,50.53
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,66.85,50.36
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,59.21,44.33
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,57.83,43.49
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,54.8,41.2
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,51.64,38.71
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,47.06,34.92
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,42.33,30.78
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,34.61,23.8
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.63,15.59
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,16.83,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,59.44,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,161.09,65.13
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,267.32,213.57
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,368.78,302.75
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,363.86,301.12
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,357.95,296.58
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,374.91,309.15
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,407.51,332.4
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,436.27,351.94
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,463.61,369.78
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,498.5,393.11
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,532.66,415.22
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,663.7,508.34
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,786.76,588.29
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,839.43,619.89
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,889.44,650.05
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,907.22,658.94
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,926.96,669.48
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,919.87,663.4
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,918.51,661.37
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,905.14,651.53
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,888.42,639.71
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,861.83,622.54
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,832.5,603.58
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,803.14,584.73
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,771.07,563.85
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,737.08,540.56
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,700.15,514.41
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,656.55,483.07
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,611.18,449.53
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,541.98,397.83
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,476.97,348.59
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,443.5,320.62
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,400.15,283.65
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,348.89,240.12
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,302.36,199.3
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,240.48,148.31
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,186.61,106.04
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,133.28,70.57
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,81.97,49.12
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,67.22,50.87
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,61.25,46.25
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,59.63,45.21
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,57.92,44.07
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,54.54,41.45
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,51.01,38.6
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,46.78,35.04
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,42.48,31.18
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,34.33,23.69
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.39,13.49
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,16.37,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,64.61,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,169.45,54.48
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,288.97,230.48
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,401.78,328.86
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,454.47,373.11
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,508.13,414.65
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,534.58,431.97
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,550.53,440.25
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,657.99,514.64
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,759.77,579.75
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,810.68,608.02
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,865.73,638.76
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,892.35,649.26
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,907.06,652.43
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,922.79,660.05
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,935.31,665.74
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,940.63,666.06
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,942.48,664.46
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,937.75,663.62
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,929.45,660.17
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,915.29,653.27
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,897.67,643.59
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,873.97,628.84
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,847.08,611.89
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,815.55,592.22
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,781.17,570.34
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,743.19,545.33
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,702.68,516.58
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,658.33,484.16
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,611.9,449.34
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,562.58,411.73
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,511.85,371.86
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,458.88,329.13
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,405.07,284.47
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,349.47,237.49
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,293.75,189.95
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,237.63,143.04
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,182.09,99.66
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,126.89,63.91
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,73.28,43.89
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,60.21,44.8
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,50.68,37.13
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,48.84,35.83
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,46.91,34.42
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,44.42,32.49
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,41.87,30.42
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,38.75,27.8
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,35.65,25.0
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,27.55,17.67
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.42,11.27
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,14.1,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,97.27,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,238.35,52.38
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,356.38,280.19
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,476.4,384.02
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,554.16,446.17
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,634.86,506.34
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,687.07,542.18
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,747.03,581.71
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,793.47,609.47
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,838.58,635.36
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,872.5,653.22
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,903.99,669.21
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,928.14,679.55
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,949.16,687.85
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,962.33,693.6
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,971.84,697.19
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,974.35,696.5
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,973.07,693.61
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,967.0,688.54
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,957.19,681.27
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,941.79,670.14
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,922.76,656.86
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,897.97,641.18
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,869.79,623.29
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,837.18,602.43
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,801.5,579.42
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,761.64,553.87
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,719.2,524.06
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,673.01,490.77
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,624.75,455.05
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,573.7,416.55
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,521.12,375.6
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,466.19,331.56
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,410.43,285.51
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,352.67,237.03
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,294.77,187.96
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,236.41,139.53
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,178.71,95.07
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,121.26,58.84
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,65.31,48.52
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,56.19,41.35
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,54.85,40.56
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,53.34,39.58
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,45.7,33.37
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,43.11,31.37
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,40.45,29.23
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,37.24,26.53
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,34.04,23.64
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,28.85,18.74
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.7,10.02
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,13.19,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,100.89,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,244.95,22.04
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,365.77,288.23
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,487.32,396.15
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,565.13,460.44
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,638.57,517.43
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,696.91,558.96
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,755.71,598.59
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,800.51,626.58
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,843.88,652.69
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,877.8,672.13
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,909.18,689.57
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,932.47,701.23
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,952.58,710.76
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,964.51,715.32
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,972.7,717.59
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,974.11,715.42
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,971.66,710.93
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,964.99,704.71
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,954.6,696.22
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,938.21,683.96
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,918.24,669.48
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,893.5,652.44
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,865.39,633.23
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,832.39,610.88
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,796.39,586.47
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,755.44,558.93
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,711.93,527.28
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,666.01,493.24
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,617.97,456.68
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,566.13,416.44
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,512.8,373.85
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,457.78,328.77
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,401.9,281.74
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,344.49,232.66
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,286.99,183.24
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,228.89,134.65
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,171.4,90.34
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,114.45,55.11
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,58.99,43.59
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,54.12,39.86
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,52.74,38.99
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,50.49,37.36
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,48.13,35.59
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,40.07,28.88
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,38.11,27.3
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,34.77,24.45
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,31.43,21.4
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,26.59,16.77
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,19.99,7.81
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,12.28,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,84.0,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,206.56,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,349.54,277.34
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,474.95,391.79
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,553.39,458.06
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,634.4,522.07
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,699.65,569.43
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,757.23,608.4
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,805.52,638.83
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,852.49,667.05
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,887.85,686.4
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,920.73,703.62
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,944.67,713.76
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,965.43,721.65
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,979.22,726.27
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,989.37,728.68
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,991.81,725.63
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,990.47,720.41
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,983.36,714.68
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,972.42,706.57
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,955.93,694.54
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,935.71,680.2
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,909.67,662.8
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,880.19,643.13
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,846.22,620.77
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,809.15,596.13
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,767.44,568.21
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,723.24,536.02
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,675.25,500.25
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,625.42,462.19
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,573.29,421.8
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,519.66,378.98
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,463.53,332.89
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,406.56,284.87
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,348.41,235.2
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,290.1,185.12
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,230.87,135.76
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,172.35,91.11
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,114.18,56.02
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,58.3,43.22
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,56.68,42.19
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,54.97,41.05
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,53.08,39.73
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,45.24,33.29
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,43.01,31.56
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,40.75,29.72
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,37.52,26.96
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,34.35,24.03
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,25.8,16.14
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,20.13,6.55
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,8.64,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,203.15,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,334.68,263.79
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,466.81,383.88
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,528.09,436.72
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,590.55,486.92
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,667.09,543.69
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,745.03,598.22
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,788.3,625.05
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,838.71,656.12
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,873.99,675.71
