Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,10,15,942.0,74.0,1.3,25.05,649.5,786.42,584.2
2018,10,20,10,30,950.0,75.0,1.2,25.5,675.0,774.21,573.15
2018,10,20,10,45,955.5,75.5,1.1,25.95,693.0,756.09,558.36
2018,10,20,11,0,961.0,76.0,1.0,26.4,711.0,734.49,541.18
2018,10,20,11,15,963.5,76.5,1.0,26.55,720.5,707.52,521.07
2018,10,20,11,30,966.0,77.0,1.0,26.7,730.0,677.38,498.52
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,642.5,472.22
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,604.84,443.43
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,562.61,411.43
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,518.1,376.78
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,470.94,339.13
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,422.16,299.07
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,370.91,256.18
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,318.68,211.72
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,264.25,165.56
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,209.65,120.88
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,154.61,80.68
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,100.32,50.77
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,56.74,42.54
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,54.93,41.24
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,46.43,34.14
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,44.94,32.97
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,42.98,31.48
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,41.05,29.94
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,37.29,26.72
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,33.55,23.3
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,25.42,15.79
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,20.13,6.57
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,10.91,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,109.18,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,265.33,187.83
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,393.62,317.2
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,463.01,378.31
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,542.66,442.62
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,596.9,483.67
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,650.41,522.23
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,687.94,547.56
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,723.36,570.66
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,741.59,580.87
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,763.82,593.88
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,776.11,599.33
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,785.08,602.58
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,786.71,601.0
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,784.79,597.18
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,776.25,589.2
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,764.15,579.01
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,746.37,565.11
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,725.15,548.41
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,698.11,527.51
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,667.96,504.1
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,633.17,476.94
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,595.67,447.24
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,554.07,414.25
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,510.39,378.8
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,463.61,339.99
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,415.49,299.17
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,364.74,255.81
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,313.13,211.06
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,259.74,165.16
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,206.3,121.02
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,152.25,81.4
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,99.05,52.49
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,52.88,39.72
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,52.36,39.48
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,50.64,38.12
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,48.92,36.74
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,46.71,35.06
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,44.55,33.3
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,37.07,26.79
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,33.38,23.35
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,26.86,17.07
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,20.27,4.98
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,10.91,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,102.33,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,255.24,176.5
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,384.19,314.15
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,442.57,367.96
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,497.45,414.97
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,517.07,430.97
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,528.75,439.5
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,582.35,479.39
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,634.81,516.74
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,674.68,543.31
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,708.94,565.23
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,740.58,585.19
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,768.8,602.48
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,773.43,602.93
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,780.58,605.52
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,772.0,597.04
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,759.86,586.4
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,741.33,571.57
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,719.38,553.79
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,693.5,532.53
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,664.42,508.72
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,629.83,480.6
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,592.49,449.99
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,550.84,415.91
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,506.96,379.36
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,460.24,339.96
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,411.84,298.24
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,360.63,253.89
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,308.48,208.13
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,254.88,161.59
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,201.15,116.98
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,146.35,76.99
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,92.33,48.42
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,56.36,43.03
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,54.89,41.97
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,46.99,35.26
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,45.92,34.43
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,43.57,32.58
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,41.24,30.65
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,37.95,27.72
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,31.81,22.09
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,25.2,15.63
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,18.5,1.85
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,10.01,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,95.79,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,245.18,162.49
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,374.2,307.49
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,417.48,349.76
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,461.07,388.2
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,380.29,321.35
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,280.84,236.83
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,445.37,373.34
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,607.28,498.1
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,669.26,540.45
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,726.38,578.83
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,750.65,592.54
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,765.52,599.72
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,769.78,600.09
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,770.54,598.23
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,755.92,585.58
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,738.06,570.98
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,706.41,545.88
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,668.41,515.73
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,628.41,484.69
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,586.83,452.25
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,562.72,433.09
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,535.5,410.94
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,503.71,385.33
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,468.79,356.41
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,409.53,309.67
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,357.89,269.54
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,313.36,233.48
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,274.79,201.99
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,246.38,177.68
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,217.18,153.66
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,180.84,127.52
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,147.14,107.72
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,125.19,102.78
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,118.54,97.5
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,85.19,68.96
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,54.23,42.13
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,56.11,43.97
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,56.59,44.44
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,47.21,36.09
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,37.56,27.25
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,26.46,16.69
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,14.99,0.0
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,8.64,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,55.0,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,174.04,106.26
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,273.49,221.74
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,310.03,256.63
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,347.85,289.48
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,450.06,372.02
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,551.88,449.49
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,633.71,506.33
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,713.43,558.95
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,736.26,568.96
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,756.22,577.41
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,767.94,582.89
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,776.25,586.24
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,776.49,583.54
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,773.15,578.7
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,763.76,573.31
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,750.82,565.36
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,732.27,552.88
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,710.33,536.88
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,683.08,517.54
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,652.7,495.24
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,618.11,468.8
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,580.82,439.57
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,539.07,406.56
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,495.15,370.73
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,447.8,331.05
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,398.9,289.0
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,348.04,244.58
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,296.37,198.98
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,242.73,152.35
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,189.1,108.11
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,135.29,69.73
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,82.41,43.79
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,51.24,38.66
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,56.26,43.17
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,55.81,42.89
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,50.6,38.47
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,50.33,38.41
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,50.42,38.55
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,42.96,31.95
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,35.24,24.88
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,26.3,16.15
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,16.89,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,9.1,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,82.85,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,236.84,133.04
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,368.8,297.83
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,447.73,368.54
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,528.55,434.72
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,582.15,475.22
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,635.12,512.69
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,665.45,533.27
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,700.34,556.6
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,724.39,570.85
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,745.66,582.95
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,756.87,588.69
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,764.73,592.12
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,765.72,590.36
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,763.16,586.29
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,754.0,578.31
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,741.33,568.03
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,722.88,553.81
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,701.04,536.05
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,674.8,514.85
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,645.41,491.11
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,610.58,463.32
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,573.03,432.95
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,532.16,399.79
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,489.13,364.06
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,442.68,324.67
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,394.7,283.14
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,344.1,239.09
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,292.59,193.88
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,239.28,147.97
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,185.89,104.52
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,132.53,67.42
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,80.03,43.07
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,53.84,40.52
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,51.96,39.08
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,44.14,32.48
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,42.97,31.54
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,40.51,29.58
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,38.06,27.52
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,34.66,24.5
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,31.34,21.33
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,22.41,12.64
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,16.06,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,78.72,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,229.13,111.44
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,360.34,285.97
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,438.44,355.89
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,518.05,421.17
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,571.82,462.63
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,625.03,501.56
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,661.68,525.58
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,689.72,542.47
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,714.22,556.3
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,735.94,567.84
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,746.28,572.06
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,753.32,574.13
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,747.42,567.39
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,738.03,558.55
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,720.43,544.87
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,694.79,524.85
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,676.2,510.16
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,654.88,493.32
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,637.63,479.67
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,616.49,462.86
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,589.57,441.61
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,560.09,417.78
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,520.79,386.3
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,479.2,352.25
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,432.0,313.38
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,384.51,273.45
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,336.96,232.17
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,286.82,188.21
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,234.9,144.87
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,178.48,100.7
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,125.78,64.42
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,73.61,40.2
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,50.67,37.58
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,48.19,35.65
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,49.36,36.75
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,46.45,34.34
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,45.61,33.79
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,45.03,33.36
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,41.12,29.88
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,35.49,24.64
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,23.82,13.39
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,13.64,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,6.82,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,63.99,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,205.66,80.99
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,340.43,266.76
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,419.08,336.94
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,495.47,399.64
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,542.37,435.86
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,588.28,469.33
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,610.09,482.73
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,633.33,496.65
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,674.06,522.41
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,716.44,548.32
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,734.5,558.41
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,743.57,562.56
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,748.26,563.98
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,749.46,563.13
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,736.17,553.27
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,719.6,541.36
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,704.19,529.65
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,685.33,514.85
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,656.61,492.81
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,625.26,468.61
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,591.74,442.75
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,555.92,414.55
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,512.74,380.35
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,467.58,344.03
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,430.73,312.24
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,387.26,274.11
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,336.68,230.65
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,285.27,186.19
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,232.89,141.84
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,180.52,100.25
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,127.27,64.6
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,74.92,42.32
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,55.54,41.75
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,47.74,35.29
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,45.82,33.75
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,43.89,32.17
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,41.49,30.26
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,39.11,28.26
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,35.31,24.88
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,28.92,19.02
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,22.2,11.79
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,16.37,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,24.75,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,92.59,23.57
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,155.16,122.7
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,198.57,164.29
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,242.46,203.46
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,288.05,242.75
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,333.87,280.94
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,404.66,338.2
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,461.67,382.95
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,504.57,415.52
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,546.17,446.4
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,577.21,468.56
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,612.05,493.06
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,673.08,538.43
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,725.65,575.27
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,723.57,571.45
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,722.65,569.01
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,706.09,554.9
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,686.09,537.72
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,647.99,506.47
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,610.3,475.35
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,568.07,440.74
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,524.99,405.23
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,485.59,372.42
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,445.49,338.47
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,401.55,301.15
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,358.37,264.01
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,319.33,226.85
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,279.73,187.68
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,228.53,142.63
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,175.65,99.14
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,122.33,62.96
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,69.67,40.77
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,53.04,40.38
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,51.18,38.93
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,43.6,32.45
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,42.41,31.47
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,39.92,29.41
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,37.46,27.26
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,34.04,24.1
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,28.15,18.55
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,21.41,10.92
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,15.46,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,29.64,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,94.87,10.18
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,155.78,123.42
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,206.95,172.81
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,260.15,220.56
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,291.13,247.56
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,321.24,272.65
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,325.04,274.18
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,312.96,262.51
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,368.55,307.24
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,409.98,339.65
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,431.77,355.37
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,452.04,369.73
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,450.74,366.57
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,448.16,362.55
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,510.87,412.91
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,579.86,466.36
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,625.14,501.12
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,655.33,523.67
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,632.52,504.34
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,606.6,482.52
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,550.15,436.19
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,496.9,392.36
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,443.7,348.98
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,398.03,311.59
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,389.45,300.51
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,363.41,273.0
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,316.1,231.29
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,271.52,192.29
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,227.86,149.45
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,174.84,101.09
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,119.92,65.1
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,77.86,51.83
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,57.81,45.59
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,48.64,37.62
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,46.03,35.4
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,43.34,33.07
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,40.48,30.55
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,37.62,27.91
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,33.29,23.87
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,28.98,19.58
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,19.69,9.36
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,13.64,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,57.97,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,213.87,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,363.97,289.51
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,445.09,370.75
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,527.77,443.34
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,583.63,490.17
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,632.84,529.43
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,670.62,557.31
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,706.52,582.69
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,730.33,598.36
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,751.31,611.62
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,762.36,617.09
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,769.96,620.07
