Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.64,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,83.7,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,203.27,153.71
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,237.53,197.08
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,271.62,229.95
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,310.51,265.09
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,349.15,298.69
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,394.68,337.32
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,439.43,374.29
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,486.27,412.14
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,526.46,443.87
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,516.13,433.28
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,498.64,417.21
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,534.87,445.27
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,560.86,464.36
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,559.28,460.89
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,555.08,455.06
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,521.74,425.82
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,487.39,395.69
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,464.32,374.28
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,439.22,350.48
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,364.18,288.65
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,298.71,235.77
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,251.09,197.93
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,215.78,171.84
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,212.12,161.82
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,191.72,136.58
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,159.27,106.7
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,120.31,76.3
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,70.36,48.32
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,50.74,40.26
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,47.79,37.71
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,44.85,35.11
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,42.82,33.26
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,37.41,28.25
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,32.48,23.68
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,29.03,20.25
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,21.36,12.49
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.78,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,8.64,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.55,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,48.82,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,116.48,84.61
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,203.8,168.6
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,295.63,250.03
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,283.48,242.33
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,268.3,230.84
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,148.45,126.86
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,21.12,12.89
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,27.94,18.89
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,34.76,24.82
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,31.48,21.86
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,28.21,18.93
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,45.03,33.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,61.9,47.93
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,71.98,56.49
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,82.12,65.08
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,161.08,132.45
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,238.11,196.54
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,178.54,146.26
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,127.96,103.67
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,93.34,74.33
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,61.03,46.91
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,85.84,68.12
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,109.46,88.19
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,121.22,97.91
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,131.47,106.3
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,106.08,83.74
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,77.86,59.25
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,68.82,51.34
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,70.32,58.25
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,56.96,46.29
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,43.01,33.68
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,41.58,32.36
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,40.14,30.93
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,37.06,27.97
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,34.13,24.92
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,26.98,17.29
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,18.28,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,137.29,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,284.69,208.53
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,356.13,294.65
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,435.41,365.66
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,486.17,410.1
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,535.73,451.44
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,568.44,477.4
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,598.81,500.39
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,610.91,508.84
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,625.03,518.38
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,630.39,520.34
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,632.49,519.64
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,627.24,513.23
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,618.59,504.11
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,603.67,490.04
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,585.45,473.23
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,561.6,451.73
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,534.7,427.48
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,503.69,399.78
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,469.97,369.27
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,432.02,334.95
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,391.87,298.03
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,348.61,257.9
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,303.78,216.01
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,256.71,172.64
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,208.82,129.95
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,156.29,90.54
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,111.17,63.37
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,84.84,62.52
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,99.34,84.06
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,88.21,74.25
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,73.21,60.89
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,64.37,52.9
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,55.28,44.54
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,46.21,36.2
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,36.89,27.41
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,25.7,16.2
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,14.76,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,141.26,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,279.58,200.17
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,345.9,286.53
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,408.52,344.36
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,468.71,397.08
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,527.99,446.71
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,559.01,471.74
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,587.77,493.96
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,600.18,502.09
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,614.72,511.32
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,620.86,513.68
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,623.74,513.33
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,619.31,507.44
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,611.5,498.82
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,589.94,479.21
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,565.79,457.52
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,550.05,442.82
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,530.35,424.42
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,499.43,396.69
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,465.86,366.27
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,428.4,332.1
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,388.81,295.49
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,343.19,254.36
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,295.27,211.41
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,241.88,167.66
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,200.49,136.02
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,158.65,105.71
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,125.8,86.43
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,104.9,81.72
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,107.82,91.26
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,98.92,83.52
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,89.79,75.48
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,77.25,64.24
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,64.37,52.51
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,52.27,41.48
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,38.66,28.86
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,26.09,16.42
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,13.19,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,7.28,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.97,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.9,0.01
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.43,0.7
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.02,0.46
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.34,1.68
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.66,2.86
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.18,5.97
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,16.71,9.04
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,41.02,30.23
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,65.62,51.36
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,81.11,64.43
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,96.52,77.29
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,96.97,77.42
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,97.54,77.68
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,102.35,81.54
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,107.11,85.37
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,110.01,87.7
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,112.88,90.02
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,121.74,97.4
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,130.25,104.45
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,147.96,119.16
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,164.63,132.9
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,157.82,127.31
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,151.16,121.89
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,142.1,114.55
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,133.28,107.43
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,115.32,92.73
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,97.9,78.38
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,82.15,65.24
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,66.67,54.69
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,66.62,54.78
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,66.39,54.64
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,60.24,49.06
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,54.0,43.26
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,42.75,32.95
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,31.4,22.36
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,20.67,11.78
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,9.71,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,5.0,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.37,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,11.43,2.1
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,29.27,19.21
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,48.04,36.25
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,55.6,43.09
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,57.84,45.06
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,113.69,94.34
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,174.86,147.22
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,162.0,135.6
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,159.54,132.87
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,176.94,147.63
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,202.91,169.28
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,204.0,169.36
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,196.82,162.66
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,160.19,131.12
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,121.88,98.26
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,105.94,84.79
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,90.45,71.66
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,94.36,74.92
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,98.21,78.13
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,115.29,92.44
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,131.62,106.01
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,154.24,124.23
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,173.07,138.88
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,156.05,123.98
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,135.82,106.37
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,130.16,103.04
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,124.02,99.54
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,109.38,88.31
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,92.77,78.14
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,81.93,68.62
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,70.96,58.85
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,52.48,42.14
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,32.61,24.03
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,25.98,17.89
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,19.36,11.65
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,13.19,5.49
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,7.17,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,106.15,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,236.88,148.3
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,307.15,252.24
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,370.41,312.41
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,420.01,357.07
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,469.34,399.36
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,511.54,434.62
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,556.62,470.73
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,574.54,483.21
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,589.62,493.02
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,596.37,496.16
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,599.95,496.59
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,506.66,418.46
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,397.83,328.19
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,434.65,356.69
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,457.34,372.45
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,440.76,356.9
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,422.38,339.97
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,336.85,270.37
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,264.48,212.31
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,263.96,210.62
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,260.33,205.36
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,269.62,207.46
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,264.98,196.33
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,224.96,164.58
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,194.49,142.32
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,160.59,110.91
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,120.74,78.67
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,72.34,49.75
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,48.71,38.35
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,47.02,36.93
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,45.37,35.5
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,42.83,33.18
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,40.34,30.8
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,36.41,27.1
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,29.76,20.79
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,23.83,14.35
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.87,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,56.63,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,133.72,76.15
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,191.87,155.05
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,241.29,201.18
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,304.91,256.98
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,373.47,314.98
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,450.4,378.03
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,525.92,437.79
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,562.15,464.62
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,599.1,491.4
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,603.16,492.39
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,608.58,494.34
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,604.64,488.11
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,597.42,479.32
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,584.31,466.46
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,567.96,450.99
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,545.52,430.83
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,520.11,408.08
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,490.93,382.34
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,459.09,353.98
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,422.5,321.2
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,383.71,286.02
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,341.19,247.72
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,297.76,208.36
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,251.82,167.6
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,201.6,124.64
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,153.86,86.49
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,106.28,54.92
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,62.94,39.4
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,47.57,37.1
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,45.82,35.63
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,39.75,30.23
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,37.86,28.51
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,36.04,26.76
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,32.38,23.38
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,28.76,19.84
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,23.6,14.12
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.93,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,86.21,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,192.05,102.82
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,289.31,234.8
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,379.5,315.99
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,429.21,359.94
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,485.25,406.63
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,505.99,423.11
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,528.05,439.65
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,570.06,471.46
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,607.77,498.73
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,614.81,501.45
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,618.61,501.72
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,614.84,496.34
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,607.69,488.28
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,594.01,475.15
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,577.04,459.35
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,553.96,438.67
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,527.9,415.38
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,497.29,388.27
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,464.07,358.57
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,427.29,325.58
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,388.42,290.28
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,346.43,252.19
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,303.04,212.55
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,256.51,170.63
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,209.34,129.46
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,160.84,90.67
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,112.52,58.81
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,64.81,40.58
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,46.57,36.3
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,44.79,34.82
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,43.03,33.29
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,41.26,31.67
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,39.58,30.04
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,36.03,26.71
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,29.8,20.81
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,23.83,14.34
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.85,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,21.89,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,38.08,13.84
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,47.35,34.21
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,53.78,41.07
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,79.62,64.15
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,99.58,81.87
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,192.88,163.76
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,287.84,244.21
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,224.28,189.05
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,161.7,134.57
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,178.28,148.19
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,194.21,160.85
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,250.36,207.27
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,294.69,242.69
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,358.15,292.97
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,415.07,336.09
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,405.3,325.89
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,393.93,314.79
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,381.71,303.05
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,367.14,289.11
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,338.41,264.62
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,308.83,239.48
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,282.5,216.57
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,256.35,193.77
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,223.8,167.73
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,195.3,145.94
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,168.15,123.46
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,139.66,102.1
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,111.48,86.78
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,104.39,87.81
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,89.87,75.2
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,79.54,66.19
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,70.55,58.12
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,61.34,49.69
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,50.14,39.46
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,38.65,28.73
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,26.84,16.94
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,14.75,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,8.19,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,15.76,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,42.52,13.35
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,84.1,65.05
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,118.36,97.55
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,148.58,125.15
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,178.55,151.89
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,211.98,181.02
