Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,221.54,172.73
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,195.07,151.68
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,171.53,133.47
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,158.54,122.6
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,144.48,111.62
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,123.84,97.85
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,106.12,89.09
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,99.25,83.31
2018,12,20,15,0,85.0,117.0,0.5,11.2,142.0,89.1,74.5
2018,12,20,15,15,63.0,100.5,0.5,11.2,117.5,79.99,66.4
2018,12,20,15,30,41.0,84.0,0.5,11.2,93.0,67.58,55.2
2018,12,20,15,45,28.5,67.5,0.65,10.35,73.0,54.97,43.77
2018,12,20,16,0,16.0,51.0,0.8,9.5,53.0,42.12,31.88
2018,12,20,16,15,8.5,34.5,0.8,9.3,35.5,29.39,19.57
2018,12,20,16,30,1.0,18.0,0.8,9.1,18.0,15.76,1.53
2018,12,20,16,45,0.5,9.0,0.75,8.9,9.0,8.19,0.0
2018,12,20,17,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,7.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,21,7,15,2.0,4.5,0.95,7.15,4.5,4.09,0.0
2018,12,21,7,30,4.0,9.0,1.0,7.6,9.0,10.27,0.0
2018,12,21,7,45,157.0,22.5,1.05,8.05,41.5,139.21,100.42
2018,12,21,8,0,310.0,36.0,1.1,8.5,74.0,249.46,203.85
2018,12,21,8,15,491.5,37.5,1.25,8.95,124.5,358.74,298.03
2018,12,21,8,30,673.0,39.0,1.4,9.4,175.0,468.07,389.04
2018,12,21,8,45,719.5,42.0,1.55,9.85,215.5,504.42,419.27
2018,12,21,9,0,766.0,45.0,1.7,10.3,256.0,534.17,443.52
2018,12,21,9,15,796.0,47.5,1.85,10.7,293.0,555.89,460.38
2018,12,21,9,30,826.0,50.0,2.0,11.1,330.0,575.09,474.58
2018,12,21,9,45,846.5,51.5,2.2,11.5,362.5,584.35,480.81
2018,12,21,10,0,867.0,53.0,2.4,11.9,395.0,590.55,484.34
2018,12,21,10,15,881.0,54.5,2.3,12.15,421.5,589.65,481.09
2018,12,21,10,30,895.0,56.0,2.2,12.4,448.0,585.46,475.11
2018,12,21,10,45,904.5,57.0,2.15,12.7,468.0,574.79,464.12
2018,12,21,11,0,914.0,58.0,2.1,13.0,488.0,560.84,450.43
2018,12,21,11,15,920.0,59.0,2.15,13.25,501.0,541.8,433.04
2018,12,21,11,30,926.0,60.0,2.2,13.5,514.0,519.63,412.87
2018,12,21,11,45,876.0,71.5,2.25,13.75,504.5,479.35,378.46
2018,12,21,12,0,826.0,83.0,2.3,14.0,495.0,438.81,343.63
2018,12,21,12,15,476.5,138.0,2.35,14.05,375.5,316.94,248.41
2018,12,21,12,30,127.0,193.0,2.4,14.1,256.0,215.44,170.75
2018,12,21,12,45,82.0,187.5,2.45,14.15,228.0,187.79,148.86
2018,12,21,13,0,37.0,182.0,2.5,14.2,200.0,165.35,131.48
2018,12,21,13,15,41.5,174.5,2.5,14.1,194.0,156.48,124.01
2018,12,21,13,30,46.0,167.0,2.5,14.0,188.0,147.23,116.19
2018,12,21,13,45,33.0,145.0,2.5,13.85,159.5,124.65,98.2
2018,12,21,14,0,20.0,123.0,2.5,13.7,131.0,106.55,84.02
2018,12,21,14,15,277.0,107.5,2.55,13.5,206.0,84.62,60.83
2018,12,21,14,30,534.0,92.0,2.6,13.3,281.0,65.7,53.18
2018,12,21,14,45,360.5,98.0,2.65,13.05,220.0,69.91,57.08
2018,12,21,15,0,187.0,104.0,2.7,12.8,159.0,77.82,64.23
2018,12,21,15,15,136.0,95.0,2.7,12.8,132.0,74.37,61.1
2018,12,21,15,30,85.0,86.0,2.7,12.8,105.0,67.15,54.51
2018,12,21,15,45,68.5,69.5,2.0,11.55,82.5,55.02,43.6
2018,12,21,16,0,52.0,53.0,1.3,10.3,60.0,42.59,32.2
2018,12,21,16,15,35.5,36.5,1.25,9.75,40.5,30.56,20.58
2018,12,21,16,30,19.0,20.0,1.2,9.2,21.0,17.28,2.92
2018,12,21,16,45,12.0,10.0,1.15,8.65,10.5,9.1,0.0
2018,12,21,17,0,5.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,17,15,2.5,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,22,7,15,117.0,9.0,0.65,5.05,13.0,8.19,0.0
2018,12,22,7,30,234.0,18.0,0.7,5.5,26.0,137.98,0.0
2018,12,22,7,45,384.0,25.5,0.7,5.95,61.5,269.62,194.9
2018,12,22,8,0,534.0,33.0,0.7,6.4,97.0,364.31,296.04
2018,12,22,8,15,610.0,37.5,0.85,6.9,138.5,422.1,348.74
2018,12,22,8,30,686.0,42.0,1.0,7.4,180.0,479.22,397.9
2018,12,22,8,45,715.5,47.0,1.15,7.9,218.0,508.17,422.67
2018,12,22,9,0,745.0,52.0,1.3,8.4,256.0,535.01,444.53
2018,12,22,9,15,683.0,67.5,1.4,8.9,274.5,519.05,430.89
2018,12,22,9,30,621.0,83.0,1.5,9.4,293.0,496.44,411.83
2018,12,22,9,45,598.0,95.5,1.65,9.85,313.5,491.29,406.69
2018,12,22,10,0,575.0,108.0,1.8,10.3,334.0,483.64,399.19
2018,12,22,10,15,637.0,102.0,1.8,10.6,368.0,504.82,414.58
2018,12,22,10,30,699.0,96.0,1.8,10.9,402.0,522.01,426.17
2018,12,22,10,45,751.0,90.5,1.8,11.25,432.0,529.83,430.01
2018,12,22,11,0,803.0,85.0,1.8,11.6,462.0,533.05,429.94
2018,12,22,11,15,860.5,76.0,1.55,11.75,489.5,531.66,425.05
2018,12,22,11,30,918.0,67.0,1.3,11.9,517.0,523.99,414.67
2018,12,22,11,45,917.5,67.5,1.05,12.05,521.0,495.4,387.91
2018,12,22,12,0,917.0,68.0,0.8,12.2,525.0,464.27,358.88
2018,12,22,12,15,910.5,69.0,0.85,12.2,521.0,428.82,328.08
2018,12,22,12,30,904.0,70.0,0.9,12.2,517.0,391.5,295.01
2018,12,22,12,45,841.0,81.5,0.95,12.2,490.5,342.04,253.02
2018,12,22,13,0,778.0,93.0,1.0,12.2,464.0,297.05,214.53
2018,12,22,13,15,684.5,108.5,1.05,12.15,426.5,248.12,174.48
2018,12,22,13,30,591.0,124.0,1.1,12.1,389.0,208.85,143.66
2018,12,22,13,45,530.5,128.5,1.15,12.1,356.5,170.65,114.38
2018,12,22,14,0,470.0,133.0,1.2,12.1,324.0,138.55,93.2
2018,12,22,14,15,424.5,129.0,1.2,11.95,292.0,105.97,75.68
2018,12,22,14,30,379.0,125.0,1.2,11.8,260.0,87.98,73.24
2018,12,22,14,45,323.5,117.5,1.2,11.65,224.5,87.51,73.02
2018,12,22,15,0,268.0,110.0,1.2,11.5,189.0,82.26,68.45
2018,12,22,15,15,197.5,97.0,1.2,11.5,150.5,73.15,60.3
2018,12,22,15,30,127.0,84.0,1.2,11.5,112.0,66.07,53.83
2018,12,22,15,45,107.0,67.5,1.0,10.35,88.0,53.86,42.81
2018,12,22,16,0,87.0,51.0,0.8,9.2,64.0,41.36,31.3
2018,12,22,16,15,71.0,36.0,0.85,8.75,44.0,29.64,19.97
2018,12,22,16,30,55.0,21.0,0.9,8.3,24.0,17.12,3.55
2018,12,22,16,45,39.0,12.0,0.95,7.85,13.0,10.91,0.0
2018,12,22,17,0,23.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,7.25,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,23,7,15,23.0,6.5,0.9,3.95,7.5,0.0,0.0
2018,12,23,7,30,46.0,13.0,0.9,4.4,15.0,35.7,0.0
2018,12,23,7,45,73.0,28.0,0.85,4.8,35.0,91.68,63.45
2018,12,23,8,0,100.0,43.0,0.8,5.2,55.0,127.49,103.44
2018,12,23,8,15,127.0,59.0,0.85,5.7,80.5,161.51,134.82
2018,12,23,8,30,154.0,75.0,0.9,6.2,106.0,195.4,164.99
2018,12,23,8,45,150.0,88.5,0.95,6.7,124.0,196.1,166.04
2018,12,23,9,0,146.0,102.0,1.0,7.2,142.0,206.9,175.09
2018,12,23,9,15,94.5,104.5,1.1,7.8,132.0,174.31,146.43
2018,12,23,9,30,43.0,107.0,1.2,8.4,122.0,132.74,109.95
2018,12,23,9,45,198.5,127.0,1.35,9.0,204.0,266.89,224.38
2018,12,23,10,0,354.0,147.0,1.5,9.6,286.0,377.94,314.58
2018,12,23,10,15,485.5,131.0,1.5,10.05,335.5,441.46,364.01
2018,12,23,10,30,617.0,115.0,1.5,10.5,385.0,495.3,404.59
2018,12,23,10,45,559.5,135.5,1.55,10.95,388.5,465.18,378.3
2018,12,23,11,0,502.0,156.0,1.6,11.4,392.0,439.58,356.08
2018,12,23,11,15,638.0,125.5,1.7,11.75,433.0,468.22,377.17
2018,12,23,11,30,774.0,95.0,1.8,12.1,474.0,484.03,386.84
2018,12,23,11,45,796.5,90.5,1.9,12.4,484.0,464.24,368.29
2018,12,23,12,0,819.0,86.0,2.0,12.7,494.0,440.92,346.55
2018,12,23,12,15,852.0,75.5,2.1,12.85,498.5,412.37,320.04
2018,12,23,12,30,885.0,65.0,2.2,13.0,503.0,381.37,290.55
2018,12,23,12,45,852.0,72.0,2.3,13.15,486.5,340.37,253.58
2018,12,23,13,0,819.0,79.0,2.4,13.3,470.0,297.02,214.6
2018,12,23,13,15,743.0,94.0,2.45,13.3,439.0,250.49,174.94
2018,12,23,13,30,667.0,109.0,2.5,13.3,408.0,211.4,142.79
2018,12,23,13,45,694.0,96.0,2.5,13.3,392.5,169.06,105.75
2018,12,23,14,0,721.0,83.0,2.5,13.3,377.0,123.7,70.47
2018,12,23,14,15,709.0,79.0,2.4,13.0,350.0,80.7,47.36
2018,12,23,14,30,697.0,75.0,2.3,12.7,323.0,53.45,42.38
2018,12,23,14,45,681.0,68.0,2.2,12.45,290.0,49.2,38.71
2018,12,23,15,0,665.0,61.0,2.1,12.2,257.0,44.86,34.89
2018,12,23,15,15,670.5,52.5,2.1,12.2,226.0,42.92,33.13
2018,12,23,15,30,676.0,44.0,2.1,12.2,195.0,36.57,27.33
2018,12,23,15,45,579.5,41.5,1.6,10.65,152.0,35.11,26.0
2018,12,23,16,0,483.0,39.0,1.1,9.1,109.0,31.06,22.17
2018,12,23,16,15,390.5,31.0,1.1,8.6,75.5,25.21,16.22
2018,12,23,16,30,298.0,23.0,1.1,8.1,42.0,19.27,5.42
2018,12,23,16,45,164.5,13.0,1.1,7.65,22.0,11.82,0.0
2018,12,23,17,0,31.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.1,7.05,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,24,7,15,56.5,5.5,0.6,6.65,7.5,0.0,0.0
2018,12,24,7,30,113.0,11.0,0.6,7.2,15.0,68.61,0.0
2018,12,24,7,45,299.0,21.5,0.6,7.75,52.0,217.67,152.75
2018,12,24,8,0,485.0,32.0,0.6,8.3,89.0,335.53,270.87
2018,12,24,8,15,560.5,37.0,0.6,8.85,128.5,392.65,321.74
2018,12,24,8,30,636.0,42.0,0.6,9.4,168.0,449.5,369.28
2018,12,24,8,45,419.0,57.5,0.55,9.95,148.0,346.67,287.26
2018,12,24,9,0,202.0,73.0,0.5,10.5,128.0,214.4,178.63
2018,12,24,9,15,124.5,98.5,0.8,11.0,134.0,185.42,154.24
2018,12,24,9,30,47.0,124.0,1.1,11.5,140.0,155.12,127.38
2018,12,24,9,45,46.0,140.0,1.4,12.0,157.0,169.35,138.93
2018,12,24,10,0,45.0,156.0,1.7,12.5,174.0,183.08,149.78
2018,12,24,10,15,28.0,148.5,1.9,12.65,160.0,161.27,131.1
2018,12,24,10,30,11.0,141.0,2.1,12.8,146.0,135.1,108.86
2018,12,24,10,45,6.0,134.0,2.3,12.95,136.5,124.47,99.77
2018,12,24,11,0,1.0,127.0,2.5,13.1,127.0,114.46,91.21
2018,12,24,11,15,27.5,160.5,2.6,13.2,173.5,163.2,131.77
2018,12,24,11,30,54.0,194.0,2.7,13.3,220.0,205.52,166.24
2018,12,24,11,45,36.5,170.0,2.85,13.35,187.5,171.46,137.97
2018,12,24,12,0,19.0,146.0,3.0,13.4,155.0,137.48,109.87
2018,12,24,12,15,9.5,124.0,3.05,13.25,128.5,113.28,89.87
2018,12,24,12,30,0.0,102.0,3.1,13.1,102.0,90.11,70.69
2018,12,24,12,45,0.0,93.5,3.2,12.95,93.5,82.62,64.51
2018,12,24,13,0,0.0,85.0,3.3,12.8,85.0,75.21,58.36
2018,12,24,13,15,0.0,78.5,3.25,12.55,78.5,69.46,53.62
2018,12,24,13,30,0.0,72.0,3.2,12.3,72.0,63.67,48.83
2018,12,24,13,45,0.0,76.5,3.15,12.05,76.5,67.67,52.37
2018,12,24,14,0,0.0,81.0,3.1,11.8,81.0,71.39,55.68
2018,12,24,14,15,13.5,75.0,3.0,11.6,80.0,65.24,50.24
2018,12,24,14,30,27.0,69.0,2.9,11.4,79.0,59.72,48.23
2018,12,24,14,45,13.5,59.0,2.8,11.2,64.0,51.55,41.01
2018,12,24,15,0,0.0,49.0,2.7,11.0,49.0,43.24,33.59
2018,12,24,15,15,0.0,38.5,2.7,11.0,38.5,33.93,25.17
2018,12,24,15,30,0.0,28.0,2.7,11.0,28.0,24.65,16.7
2018,12,24,15,45,34.0,23.0,2.35,10.5,28.0,20.24,12.63
2018,12,24,16,0,68.0,18.0,2.0,10.0,28.0,14.97,7.74
2018,12,24,16,15,34.0,12.0,2.0,9.85,17.0,10.08,3.08
2018,12,24,16,30,0.0,6.0,2.0,9.7,6.0,5.26,0.0
2018,12,24,16,45,0.0,3.0,2.05,9.6,3.0,2.73,0.0
2018,12,24,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,25,7,15,97.5,8.5,2.6,3.7,11.5,0.0,0.0
2018,12,25,7,30,195.0,17.0,2.8,3.9,23.0,116.52,0.0
2018,12,25,7,45,343.0,25.5,2.95,4.1,57.0,245.23,173.71
2018,12,25,8,0,491.0,34.0,3.1,4.3,91.0,348.39,289.18
2018,12,25,8,15,571.0,38.5,3.2,4.65,131.5,400.18,339.57
2018,12,25,8,30,651.0,43.0,3.3,5.0,172.0,459.54,392.69
2018,12,25,8,45,640.0,52.0,3.4,5.35,202.0,468.59,401.8
2018,12,25,9,0,629.0,61.0,3.5,5.7,232.0,479.19,410.82
2018,12,25,9,15,699.0,62.5,3.65,6.2,277.0,520.25,444.47
2018,12,25,9,30,769.0,64.0,3.8,6.7,322.0,562.97,478.15
2018,12,25,9,45,807.0,63.5,3.95,7.2,358.0,580.79,490.91
2018,12,25,10,0,845.0,63.0,4.1,7.7,394.0,595.32,500.88
2018,12,25,10,15,861.5,64.0,4.2,8.1,421.0,591.64,496.01
2018,12,25,10,30,878.0,65.0,4.3,8.5,448.0,588.74,491.5
2018,12,25,10,45,890.0,66.0,4.4,8.9,469.0,579.92,482.0
2018,12,25,11,0,902.0,67.0,4.5,9.3,490.0,567.79,469.61
2018,12,25,11,15,908.5,67.0,4.55,9.55,503.0,548.38,451.23
2018,12,25,11,30,915.0,67.0,4.6,9.8,516.0,525.9,430.03
2018,12,25,11,45,918.5,67.5,4.7,10.0,522.0,499.51,405.41
2018,12,25,12,0,922.0,68.0,4.8,10.2,528.0,470.31,377.93
2018,12,25,12,15,922.5,68.0,4.85,10.3,526.5,436.71,346.32
2018,12,25,12,30,923.0,68.0,4.9,10.4,525.0,400.73,312.07
2018,12,25,12,45,919.0,67.5,5.0,10.45,515.0,360.6,273.99
2018,12,25,13,0,915.0,67.0,5.1,10.5,505.0,318.77,234.01
2018,12,25,13,15,909.0,65.5,5.1,10.5,488.0,274.06,191.67
2018,12,25,13,30,903.0,64.0,5.1,10.5,471.0,228.23,149.25
2018,12,25,13,45,893.5,62.5,5.1,10.5,447.5,180.95,108.3
2018,12,25,14,0,884.0,61.0,5.1,10.5,424.0,133.26,72.34
2018,12,25,14,15,867.0,59.5,5.0,10.3,393.5,85.01,46.34
2018,12,25,14,30,850.0,58.0,4.9,10.1,363.0,51.35,40.92
2018,12,25,14,45,825.0,55.5,4.8,9.95,327.0,44.3,34.64
2018,12,25,15,0,800.0,53.0,4.7,9.8,291.0,42.92,33.45
2018,12,25,15,15,760.5,49.5,4.7,9.8,250.5,40.66,31.39
2018,12,25,15,30,721.0,46.0,4.7,9.8,210.0,38.44,29.28
2018,12,25,15,45,658.0,41.5,3.9,8.75,168.0,35.27,26.35
2018,12,25,16,0,595.0,37.0,3.1,7.7,126.0,32.18,23.3
2018,12,25,16,15,485.0,30.5,2.85,7.1,87.5,27.1,18.05
2018,12,25,16,30,375.0,24.0,2.6,6.5,49.0,20.18,7.34
2018,12,25,16,45,203.0,14.0,2.4,5.95,26.0,12.73,0.0
2018,12,25,17,0,31.0,4.0,2.2,5.4,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.1,5.1,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,7,15,68.0,7.0,1.4,2.95,9.0,0.0,0.0
2018,12,26,7,30,136.0,14.0,1.5,3.5,18.0,83.18,0.0
2018,12,26,7,45,151.0,25.5,1.55,4.0,37.0,140.13,96.18
2018,12,26,8,0,166.0,37.0,1.6,4.5,56.0,167.7,137.63
2018,12,26,8,15,252.5,49.0,1.75,5.1,92.0,231.85,196.05
2018,12,26,8,30,339.0,61.0,1.9,5.7,128.0,298.03,254.31
2018,12,26,8,45,367.5,74.5,2.0,6.3,161.5,332.11,283.67
2018,12,26,9,0,396.0,88.0,2.1,6.9,195.0,365.02,311.05
2018,12,26,9,15,557.0,79.0,2.3,7.45,253.0,456.33,386.84
2018,12,26,9,30,718.0,70.0,2.5,8.0,311.0,538.93,453.14
2018,12,26,9,45,747.5,72.0,2.7,8.5,344.5,554.81,464.17
2018,12,26,10,0,777.0,74.0,2.9,9.0,378.0,567.62,472.8
2018,12,26,10,15,460.5,112.5,3.05,9.3,296.0,407.92,341.24
2018,12,26,10,30,144.0,151.0,3.2,9.6,214.0,236.91,197.07
2018,12,26,10,45,175.5,173.0,3.35,9.85,253.0,272.21,226.23
2018,12,26,11,0,207.0,195.0,3.5,10.1,292.0,304.9,252.19
2018,12,26,11,15,430.5,160.5,3.6,10.25,369.5,393.0,323.73
2018,12,26,11,30,654.0,126.0,3.7,10.4,447.0,458.61,374.28
2018,12,26,11,45,773.5,100.5,3.75,10.55,484.0,466.32,377.06
2018,12,26,12,0,893.0,75.0,3.8,10.7,521.0,466.1,372.45
2018,12,26,12,15,911.5,70.5,3.75,10.7,524.0,436.28,344.0
2018,12,26,12,30,930.0,66.0,3.7,10.7,527.0,402.99,312.04
2018,12,26,12,45,923.5,66.0,3.65,10.7,516.5,362.34,273.87
2018,12,26,13,0,917.0,66.0,3.6,10.7,506.0,320.15,233.99
2018,12,26,13,15,909.0,65.5,3.55,10.65,489.0,275.82,192.4
2018,12,26,13,30,901.0,65.0,3.5,10.6,472.0,230.48,150.77
2018,12,26,13,45,888.5,64.0,3.4,10.5,447.5,183.28,110.14
2018,12,26,14,0,876.0,63.0,3.3,10.4,423.0,135.91,74.48
2018,12,26,14,15,858.0,61.0,3.2,10.2,392.5,87.57,47.88
2018,12,26,14,30,840.0,59.0,3.1,10.0,362.0,46.41,36.48
2018,12,26,14,45,813.0,57.0,2.95,9.75,326.0,45.41,35.69
2018,12,26,15,0,786.0,55.0,2.8,9.5,290.0,44.47,34.92
2018,12,26,15,15,746.0,51.0,2.8,9.5,249.5,41.84,32.52
2018,12,26,15,30,706.0,47.0,2.8,9.5,209.0,39.22,30.06
2018,12,26,15,45,639.5,43.5,2.1,8.05,167.5,37.01,28.04
2018,12,26,16,0,573.0,40.0,1.4,6.6,126.0,34.97,25.99
2018,12,26,16,15,458.0,33.0,1.35,6.2,87.5,26.98,18.11
2018,12,26,16,30,343.0,26.0,1.3,5.8,49.0,22.01,9.22
2018,12,26,16,45,184.5,15.0,1.25,5.4,26.0,13.64,0.0
2018,12,26,17,0,26.0,4.0,1.2,5.0,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.2,4.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,7,15,109.0,7.5,2.9,2.7,11.0,0.0,0.0
2018,12,27,7,30,218.0,15.0,3.0,3.0,22.0,126.52,0.0
2018,12,27,7,45,393.5,22.0,3.1,3.3,58.0,261.16,181.32
2018,12,27,8,0,569.0,29.0,3.2,3.6,94.0,379.85,315.42
2018,12,27,8,15,645.0,33.0,3.45,4.2,136.0,436.98,370.76
2018,12,27,8,30,721.0,37.0,3.7,4.8,178.0,489.62,418.65
2018,12,27,8,45,767.0,40.0,3.9,5.35,220.0,526.05,450.75
2018,12,27,9,0,813.0,43.0,4.1,5.9,262.0,561.12,480.28
2018,12,27,9,15,841.0,45.5,4.35,6.45,300.5,582.41,497.52
2018,12,27,9,30,869.0,48.0,4.6,7.0,339.0,601.07,511.83
2018,12,27,9,45,888.5,50.0,4.85,7.5,373.0,610.89,518.51
2018,12,27,10,0,908.0,52.0,5.1,8.0,407.0,617.52,522.22
2018,12,27,10,15,923.5,53.5,5.25,8.3,435.5,617.76,520.56
2018,12,27,10,30,939.0,55.0,5.4,8.6,464.0,614.54,515.86
2018,12,27,10,45,949.0,55.5,5.6,8.95,485.0,603.5,504.67
2018,12,27,11,0,959.0,56.0,5.8,9.3,506.0,589.04,490.43
2018,12,27,11,15,964.5,56.0,5.85,9.4,519.0,568.25,470.85
2018,12,27,11,30,970.0,56.0,5.9,9.5,532.0,544.27,448.29
2018,12,27,11,45,972.5,56.0,6.0,9.65,538.0,515.75,421.56
2018,12,27,12,0,975.0,56.0,6.1,9.8,544.0,484.34,391.87
2018,12,27,12,15,975.0,56.0,6.1,9.8,542.5,449.14,358.51
2018,12,27,12,30,975.0,56.0,6.1,9.8,541.0,411.46,322.39
2018,12,27,12,45,972.5,55.5,6.15,9.8,531.5,370.17,282.69
2018,12,27,13,0,970.0,55.0,6.2,9.8,522.0,326.92,240.85
2018,12,27,13,15,963.5,55.0,6.15,9.7,505.0,281.39,197.2
2018,12,27,13,30,957.0,55.0,6.1,9.6,488.0,234.59,153.35
2018,12,27,13,45,946.0,54.0,6.05,9.5,463.5,185.24,110.06
2018,12,27,14,0,935.0,53.0,6.0,9.4,439.0,135.52,71.83
2018,12,27,14,15,917.5,51.5,5.9,9.2,407.5,84.93,43.39
2018,12,27,14,30,900.0,50.0,5.8,9.0,376.0,45.76,36.02
2018,12,27,14,45,874.0,48.5,5.7,8.75,339.0,44.37,34.86
2018,12,27,15,0,848.0,47.0,5.6,8.5,302.0,42.93,33.62
2018,12,27,15,15,811.0,44.0,5.6,8.5,261.0,40.24,31.16
2018,12,27,15,30,774.0,41.0,5.6,8.5,220.0,37.47,28.56
2018,12,27,15,45,714.5,37.5,4.95,7.55,177.0,31.74,23.29
2018,12,27,16,0,655.0,34.0,4.3,6.6,134.0,29.37,20.91
2018,12,27,16,15,550.0,28.5,4.1,6.1,94.0,25.09,16.47
2018,12,27,16,30,445.0,23.0,3.9,5.6,54.0,20.94,9.04
2018,12,27,16,45,243.5,13.5,3.75,5.05,28.5,12.28,0.0
2018,12,27,17,0,42.0,4.0,3.6,4.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,3.55,4.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,2.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,2.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,15,117.0,7.5,1.8,-1.1,11.0,0.0,0.0
2018,12,28,7,30,234.0,15.0,1.9,-0.3,22.0,134.79,0.0
2018,12,28,7,45,413.0,21.5,2.0,0.55,59.0,271.09,187.31
2018,12,28,8,0,592.0,28.0,2.1,1.4,96.0,391.84,325.73
2018,12,28,8,15,666.5,32.5,2.25,2.05,139.0,448.96,380.94
2018,12,28,8,30,741.0,37.0,2.4,2.7,182.0,501.75,428.59
2018,12,28,8,45,756.0,43.0,2.55,3.4,219.5,528.56,452.14
2018,12,28,9,0,771.0,49.0,2.7,4.1,257.0,548.7,468.8
2018,12,28,9,15,830.5,47.5,2.75,4.7,300.5,579.23,493.05
2018,12,28,9,30,890.0,46.0,2.8,5.3,344.0,612.05,517.86
2018,12,28,9,45,910.5,47.0,2.85,5.9,378.0,621.33,523.03
2018,12,28,10,0,931.0,48.0,2.9,6.5,412.0,627.4,525.42
2018,12,28,10,15,944.5,49.0,2.8,6.8,440.0,625.86,521.49
2018,12,28,10,30,958.0,50.0,2.7,7.1,468.0,620.87,514.65
2018,12,28,10,45,967.0,50.5,2.65,7.4,489.0,609.19,502.61
2018,12,28,11,0,976.0,51.0,2.6,7.7,510.0,594.07,487.68
2018,12,28,11,15,981.5,51.5,2.65,7.95,523.5,573.66,468.81
2018,12,28,11,30,987.0,52.0,2.7,8.2,537.0,549.99,446.95
2018,12,28,11,45,989.0,52.0,2.7,8.4,543.0,520.92,420.31
2018,12,28,12,0,991.0,52.0,2.7,8.6,549.0,488.95,390.77
2018,12,28,12,15,986.5,54.0,2.75,8.7,547.0,453.57,358.11
2018,12,28,12,30,982.0,56.0,2.8,8.8,545.0,415.88,322.85
2018,12,28,12,45,973.0,58.0,2.85,8.9,535.0,374.61,284.04
2018,12,28,13,0,964.0,60.0,2.9,9.0,525.0,331.76,243.42
2018,12,28,13,15,956.5,59.5,2.9,8.95,507.5,285.7,200.08
2018,12,28,13,30,949.0,59.0,2.9,8.9,490.0,238.51,156.45
2018,12,28,13,45,937.5,57.5,2.85,8.9,465.0,188.95,113.24
2018,12,28,14,0,926.0,56.0,2.8,8.9,440.0,139.1,74.83
2018,12,28,14,15,909.5,54.0,2.65,8.7,408.5,88.52,45.81
2018,12,28,14,30,893.0,52.0,2.5,8.5,377.0,47.21,37.43
2018,12,28,14,45,868.5,50.5,2.4,8.25,340.5,45.84,36.31
2018,12,28,15,0,844.0,49.0,2.3,8.0,304.0,44.43,35.1
2018,12,28,15,15,807.0,46.0,2.3,8.0,263.0,41.76,32.66
2018,12,28,15,30,770.0,43.0,2.3,8.0,222.0,35.87,27.22
2018,12,28,15,45,711.5,39.5,1.75,6.25,179.5,33.48,25.07
2018,12,28,16,0,653.0,36.0,1.2,4.5,137.0,31.19,22.84
2018,12,28,16,15,548.0,30.0,1.25,3.95,96.5,26.5,17.99
2018,12,28,16,30,443.0,24.0,1.3,3.4,56.0,21.9,10.41
2018,12,28,16,45,242.0,14.0,1.3,2.9,29.5,12.73,0.0
2018,12,28,17,0,41.0,4.0,1.3,2.4,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.3,2.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,83.0,6.5,0.55,2.2,9.0,0.0,0.0
2018,12,29,7,30,166.0,13.0,0.5,2.7,18.0,97.76,0.0
2018,12,29,7,45,343.0,21.0,0.5,3.15,53.0,232.69,156.16
2018,12,29,8,0,520.0,29.0,0.5,3.6,88.0,352.54,287.24
2018,12,29,8,15,509.5,39.0,0.6,4.3,117.0,371.54,309.15
2018,12,29,8,30,499.0,49.0,0.7,5.0,146.0,382.5,321.42
2018,12,29,8,45,454.0,67.5,0.8,5.65,171.0,380.06,320.56
2018,12,29,9,0,409.0,86.0,0.9,6.3,196.0,371.43,313.5
2018,12,29,9,15,588.5,73.5,1.1,6.9,257.0,470.73,395.15
2018,12,29,9,30,768.0,61.0,1.3,7.5,318.0,561.26,466.45
2018,12,29,9,45,830.0,56.0,1.55,8.1,359.0,584.3,483.59
2018,12,29,10,0,892.0,51.0,1.8,8.7,400.0,608.52,501.55
2018,12,29,10,15,905.0,52.0,1.85,9.05,427.0,607.08,498.27
2018,12,29,10,30,918.0,53.0,1.9,9.4,454.0,602.34,492.44
2018,12,29,10,45,926.0,54.5,1.95,9.8,474.5,591.92,481.93
2018,12,29,11,0,934.0,56.0,2.0,10.2,495.0,578.17,468.64
2018,12,29,11,15,938.0,57.0,2.0,10.4,508.5,558.45,450.58
2018,12,29,11,30,942.0,58.0,2.0,10.6,522.0,535.64,429.8
2018,12,29,11,45,943.5,58.5,2.0,10.8,527.5,508.09,404.92
2018,12,29,12,0,945.0,59.0,2.0,11.0,533.0,477.77,377.32
2018,12,29,12,15,943.0,59.0,2.0,11.1,531.0,442.87,345.66
2018,12,29,12,30,941.0,59.0,2.0,11.2,529.0,405.7,311.48
2018,12,29,12,45,934.5,60.0,2.05,11.3,519.5,365.87,274.64
2018,12,29,13,0,928.0,61.0,2.1,11.4,510.0,324.41,235.89
2018,12,29,13,15,920.0,60.5,2.1,11.4,492.5,279.82,194.49
2018,12,29,13,30,912.0,60.0,2.1,11.4,475.0,234.18,152.8
2018,12,29,13,45,899.0,59.0,2.15,11.4,451.0,186.55,111.73
2018,12,29,14,0,886.0,58.0,2.2,11.4,427.0,138.77,75.14
2018,12,29,14,15,868.0,56.5,2.05,11.15,396.5,90.43,47.25
2018,12,29,14,30,850.0,55.0,1.9,10.9,366.0,49.16,38.81
2018,12,29,14,45,824.5,53.0,1.75,10.65,330.0,47.45,37.41
2018,12,29,15,0,799.0,51.0,1.6,10.4,294.0,41.1,31.75
2018,12,29,15,15,761.5,48.0,1.6,10.4,254.5,39.21,30.05
2018,12,29,15,30,724.0,45.0,1.6,10.4,215.0,37.37,28.32
2018,12,29,15,45,663.0,41.0,1.3,8.9,173.0,34.61,25.83
2018,12,29,16,0,602.0,37.0,1.0,7.4,131.0,31.93,23.25
2018,12,29,16,15,498.0,31.0,1.05,7.1,92.5,27.31,18.51
2018,12,29,16,30,394.0,25.0,1.1,6.8,54.0,22.8,11.36
2018,12,29,16,45,214.5,14.5,1.15,6.45,28.5,13.19,0.0
2018,12,29,17,0,35.0,4.0,1.2,6.1,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,1.15,6.05,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,7,15,42.0,6.5,1.35,2.6,7.5,0.0,0.0
2018,12,30,7,30,84.0,13.0,1.5,3.2,15.0,55.32,0.0
2018,12,30,7,45,181.0,25.0,1.65,3.85,41.5,154.88,102.02
2018,12,30,8,0,278.0,37.0,1.8,4.5,68.0,231.29,190.57
2018,12,30,8,15,314.0,49.5,1.9,4.7,99.0,268.9,227.54
2018,12,30,8,30,350.0,62.0,2.0,4.9,130.0,306.83,262.34
2018,12,30,8,45,368.5,75.0,2.1,5.15,161.0,334.46,286.91
2018,12,30,9,0,387.0,88.0,2.2,5.4,192.0,360.85,309.4
2018,12,30,9,15,428.5,96.5,2.25,5.65,227.0,394.53,337.32
2018,12,30,9,30,470.0,105.0,2.3,5.9,262.0,426.81,363.26
2018,12,30,9,45,535.0,105.5,2.3,6.1,301.5,467.27,395.39
2018,12,30,10,0,600.0,106.0,2.3,6.3,341.0,501.31,421.61
2018,12,30,10,15,697.0,94.5,2.3,6.55,385.5,538.08,449.74
2018,12,30,10,30,794.0,83.0,2.3,6.8,430.0,568.41,472.02
2018,12,30,10,45,855.0,74.0,2.25,7.1,463.0,577.76,476.79
2018,12,30,11,0,916.0,65.0,2.2,7.4,496.0,579.77,475.57
2018,12,30,11,15,925.0,65.0,2.2,7.7,510.5,561.87,458.49
2018,12,30,11,30,934.0,65.0,2.2,8.0,525.0,540.72,438.63
2018,12,30,11,45,940.0,64.0,2.2,8.3,532.0,513.89,413.91
2018,12,30,12,0,946.0,63.0,2.2,8.6,539.0,484.09,386.3
2018,12,30,12,15,942.0,63.5,2.3,8.85,536.0,448.8,354.12
2018,12,30,12,30,938.0,64.0,2.4,9.1,533.0,411.35,319.44
2018,12,30,12,45,937.5,63.0,2.45,9.3,524.5,371.67,282.11
2018,12,30,13,0,937.0,62.0,2.5,9.5,516.0,329.95,242.49
2018,12,30,13,15,929.0,61.5,2.65,9.6,499.0,284.96,200.35
2018,12,30,13,30,921.0,61.0,2.8,9.7,482.0,238.91,157.82
2018,12,30,13,45,909.0,59.5,2.95,9.75,457.5,190.56,115.56
2018,12,30,14,0,897.0,58.0,3.1,9.8,433.0,141.99,77.66
2018,12,30,14,15,878.0,57.0,3.1,9.7,402.0,93.4,48.96
2018,12,30,14,30,859.0,56.0,3.1,9.6,371.0,49.95,39.72
2018,12,30,14,45,833.0,54.0,3.05,9.5,335.0,48.25,38.29
2018,12,30,15,0,807.0,52.0,3.0,9.4,299.0,41.91,32.6
2018,12,30,15,15,769.5,49.0,3.0,9.4,259.0,40.05,30.91
2018,12,30,15,30,732.0,46.0,3.0,9.4,219.0,38.22,29.19
2018,12,30,15,45,669.5,42.5,2.25,8.0,177.0,35.93,27.12
2018,12,30,16,0,607.0,39.0,1.5,6.6,135.0,33.78,25.01
2018,12,30,16,15,498.5,33.0,1.45,6.05,95.5,29.23,20.33
2018,12,30,16,30,390.0,27.0,1.4,5.5,56.0,22.66,11.76
2018,12,30,16,45,224.0,16.5,1.35,4.95,30.5,15.01,0.0
2018,12,30,17,0,58.0,6.0,1.3,4.4,5.0,0.0,0.0
2018,12,30,17,15,29.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,31,7,15,57.0,6.5,2.15,1.45,8.0,0.0,0.0
2018,12,31,7,30,114.0,13.0,2.4,2.0,16.0,70.87,0.0
2018,12,31,7,45,352.5,20.5,2.6,2.55,55.5,237.21,157.98
2018,12,31,8,0,591.0,28.0,2.8,3.1,95.0,391.84,324.51
2018,12,31,8,15,545.5,39.0,2.95,3.55,121.0,386.76,328.72
2018,12,31,8,30,500.0,50.0,3.1,4.0,147.0,385.0,330.83
2018,12,31,8,45,467.0,66.5,3.3,4.4,173.0,387.61,334.48
2018,12,31,9,0,434.0,83.0,3.5,4.8,199.0,383.84,331.47
2018,12,31,9,15,524.0,84.0,3.6,5.25,244.5,443.96,381.98
2018,12,31,9,30,614.0,85.0,3.7,5.7,290.0,498.75,426.55
2018,12,31,9,45,770.5,67.5,3.75,6.15,351.5,567.82,482.3
2018,12,31,10,0,927.0,50.0,3.8,6.6,413.0,630.84,531.53
2018,12,31,10,15,941.0,51.5,3.9,6.85,441.5,630.53,529.0
2018,12,31,10,30,955.0,53.0,4.0,7.1,470.0,626.73,523.85
2018,12,31,10,45,964.0,53.5,4.1,7.35,491.5,615.34,512.62
2018,12,31,11,0,973.0,54.0,4.2,7.6,513.0,600.52,498.39
2018,12,31,11,15,978.5,54.5,4.25,7.7,527.0,580.39,479.68
2018,12,31,11,30,984.0,55.0,4.3,7.8,541.0,557.0,457.96
2018,12,31,11,45,986.5,55.0,4.35,7.9,547.0,528.43,431.6
2018,12,31,12,0,989.0,55.0,4.4,8.0,553.0,496.92,402.24
2018,12,31,12,15,986.5,56.0,4.45,8.0,551.5,461.52,369.2
2018,12,31,12,30,984.0,57.0,4.5,8.0,550.0,423.72,333.42
2018,12,31,12,45,977.5,58.0,4.55,8.0,540.5,382.34,294.04
2018,12,31,13,0,971.0,59.0,4.6,8.0,531.0,339.22,252.62
2018,12,31,13,15,964.0,58.5,4.6,8.0,514.0,293.09,208.48
2018,12,31,13,30,957.0,58.0,4.6,8.0,497.0,245.75,163.93
2018,12,31,13,45,946.0,57.0,4.65,7.95,472.5,196.35,119.94
2018,12,31,14,0,935.0,56.0,4.7,7.9,448.0,146.55,80.33
2018,12,31,14,15,919.0,54.5,4.6,7.7,417.0,95.88,49.4
2018,12,31,14,30,903.0,53.0,4.5,7.5,386.0,48.04,38.3
2018,12,31,14,45,879.0,51.0,4.35,7.35,349.5,46.3,36.83
2018,12,31,15,0,855.0,49.0,4.2,7.2,313.0,44.52,35.27
2018,12,31,15,15,819.0,46.5,4.2,7.2,272.0,42.24,33.19
2018,12,31,15,30,783.0,44.0,4.2,7.2,231.0,36.65,28.01
2018,12,31,15,45,664.5,34.0,2.45,9.1,171.5,31.31,22.81
2018,12,31,16,0,546.0,24.0,0.7,11.0,112.0,22.53,14.56
2018,12,31,16,15,411.5,26.0,0.7,10.6,81.0,22.16,13.82
2018,12,31,16,30,277.0,28.0,0.7,10.2,50.0,23.37,12.43
2018,12,31,16,45,150.5,15.5,0.65,9.8,26.5,14.1,0.0
2018,12,31,17,0,24.0,3.0,0.6,9.4,3.0,0.0,0.0
2018,12,31,17,15,12.0,1.5,0.55,9.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
